ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 00:00,2,0.000,ALERT,213.74,304.18,59.970,1451106003,"201051344000645","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,309721.9,309721.9,8485,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106005,74087.00
12/26/2015 00:00,2,0.000,ALERT,212.61,300.87,59.975,1451106003,"274151322000085","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,583037.7,583037.7,2362,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106007,74088.00
12/26/2015 00:00,2,0.000,ALERT,214.19,304.18,59.975,1451106003,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,302587.9,302587.9,8496,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106009,74089.00
12/26/2015 00:00,2,0.000,ALERT,213.51,304.18,59.970,1451106003,"201051344000469","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,303628.8,303628.8,8499,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106011,74090.00
12/26/2015 00:00,2,0.000,ALERT,212.61,302.07,60.007,1451106003,"201051344000646","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,308499.9,308499.9,13135,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106013,74091.00
12/26/2015 00:00,2,0.000,ALERT,211.93,300.57,59.965,1451106003,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,590640.0,590640.0,2367,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106015,74092.00
12/26/2015 00:00,2,0.000,ALERT,213.06,302.07,59.981,1451106003,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,313095.7,313095.7,13136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106017,74093.00
12/26/2015 00:00,2,0.000,ALERT,212.83,302.07,59.981,1451106003,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,311588.9,311588.9,13177,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106019,74094.00
12/26/2015 00:00,2,0.000,ALERT,213.29,302.68,59.975,1451106003,"201051344000582","219011344069620",0.00,-0.50,0,300.87,303.88,0.0,0.0,0.000,306430.3,306430.3,13136,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106020,74095.00
12/26/2015 00:00,2,0.000,ALERT,212.38,301.77,60.012,1451106003,"201051344000955","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,315377.5,315377.5,13134,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106022,74096.00
12/26/2015 00:00,2,0.000,ALERT,212.38,299.97,59.986,1451106003,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,476297.3,476297.3,2438,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106024,74097.00
12/26/2015 00:00,2,0.000,ALERT,213.29,304.78,59.991,1451106003,"201051344000579","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,317184.1,317184.1,8489,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106026,74098.00
12/26/2015 00:00,2,0.000,ALERT,212.61,302.37,60.002,1451106003,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,313937.4,313937.4,13147,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106027,74099.00
12/26/2015 00:00,2,0.000,ALERT,212.83,301.77,59.981,1451106003,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,315648.3,315648.3,13138,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106029,74100.00
12/26/2015 00:00,2,0.000,ALERT,213.06,301.47,59.986,1451106003,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,309855.0,309855.0,13146,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106031,74101.00
12/26/2015 00:00,2,0.000,ALERT,212.61,301.47,59.981,1451106003,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,585070.9,585070.9,2372,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106033,74102.00
12/26/2015 00:00,2,0.000,ALERT,213.06,301.47,59.954,1451106003,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,621409.5,621409.5,2364,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106035,74103.00
12/26/2015 00:00,2,0.000,ALERT,213.51,305.38,59.986,1451106003,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,301249.4,301249.4,8486,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106037,74104.00
12/26/2015 00:00,2,0.000,ALERT,212.38,301.77,59.975,1451106003,"274151322000095","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,614323.7,614323.7,2370,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106039,74105.00
12/26/2015 00:00,2,0.000,ALERT,213.06,304.18,59.986,1451106003,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.98,0.0,0.0,0.000,301568.8,301568.8,8483,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106040,74106.00
12/26/2015 00:00,2,0.000,ALERT,212.83,301.47,60.023,1451106003,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,313639.3,313639.3,13136,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106042,74107.00
12/26/2015 00:00,2,0.000,ALERT,213.29,304.48,59.965,1451106003,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,311553.9,311553.9,8488,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106044,74108.00
12/26/2015 00:00,2,0.000,ALERT,213.96,304.48,59.981,1451106003,"201051344000853","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,308403.0,308403.0,8496,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106046,74109.00
12/26/2015 00:00,2,0.000,ALERT,213.29,302.07,59.991,1451106003,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,315233.0,315233.0,13161,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106048,74110.00
12/26/2015 00:00,2,0.000,ALERT,213.06,301.47,59.996,1451106003,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,312908.5,312908.5,13171,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106050,74111.00
12/26/2015 00:00,2,0.000,ALERT,213.29,302.68,59.991,1451106003,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,315962.7,315962.7,13172,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106052,74112.00
12/26/2015 00:00,2,0.000,ALERT,213.06,301.47,60.028,1451106003,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,310103.6,310103.6,13146,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106053,74113.00
12/26/2015 00:00,2,0.000,ALERT,211.93,301.47,59.959,1451106003,"274151322000088","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,568183.6,568183.6,2356,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106055,74114.00
12/26/2015 00:00,2,0.000,ALERT,213.06,300.57,59.991,1451106003,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,476227.3,476227.3,2434,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106057,74115.00
12/26/2015 00:00,2,0.000,ALERT,212.61,302.07,59.996,1451106003,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,306665.2,306665.2,13130,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106059,74116.00
12/26/2015 00:00,2,0.000,ALERT,213.06,305.08,59.986,1451106003,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,312656.8,312656.8,8489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106060,74117.00
12/26/2015 00:00,2,0.000,ALERT,213.06,301.77,59.986,1451106003,"201051344001203","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,313014.6,313014.6,13150,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106062,74118.00
12/26/2015 00:00,2,0.000,ALERT,212.16,301.17,60.002,1451106003,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,580313.6,580313.6,2360,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106064,74119.00
12/26/2015 00:00,2,0.000,ALERT,213.74,303.88,59.991,1451106003,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,301719.5,301719.5,8483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106066,74120.00
12/26/2015 00:00,2,0.000,ALERT,213.06,302.37,59.986,1451106003,"201051344001093","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,311273.6,311273.6,13158,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106068,74121.00
12/26/2015 00:00,2,0.000,ALERT,213.29,304.48,59.991,1451106003,"201051344000900","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,314691.2,314691.2,8484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106069,74122.00
12/26/2015 00:00,2,0.000,ALERT,213.74,304.18,59.991,1451106003,"201051344000648","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,308567.6,308567.6,8482,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106071,74123.00
12/26/2015 00:00,2,0.000,ALERT,213.51,305.08,59.965,1451106003,"201051344000569","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,316227.7,316227.7,8474,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106073,74124.00
12/26/2015 00:00,2,0.000,ALERT,213.29,304.18,59.986,1451106003,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,311466.5,311466.5,8481,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106075,74125.00
12/26/2015 00:00,2,0.000,ALERT,213.51,304.18,59.996,1451106003,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,306926.0,306926.0,8499,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106077,74126.00
12/26/2015 00:00,2,0.000,ALERT,213.96,304.78,60.034,1451106003,"201051344000576","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,309109.4,309109.4,8487,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106079,74127.00
12/26/2015 00:00,2,0.000,ALERT,212.38,300.27,59.981,1451106003,"274151322000087","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,555784.6,555784.6,2368,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106080,74128.00
12/26/2015 00:15,2,0.000,ALERT,213.96,304.48,59.970,1451106903,"201051344000645","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,309721.9,309721.9,8487,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106905,74129.00
12/26/2015 00:15,2,0.000,ALERT,212.38,300.57,59.954,1451106903,"274151322000085","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,583037.7,583037.7,2364,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106907,74130.00
12/26/2015 00:15,2,0.000,ALERT,214.19,303.88,59.975,1451106903,"201051344000633","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,302587.9,302587.9,8498,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106909,74131.00
12/26/2015 00:15,2,0.000,ALERT,213.51,304.18,59.975,1451106903,"201051344000469","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,303628.8,303628.8,8501,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106911,74132.00
12/26/2015 00:15,2,0.000,ALERT,213.06,302.68,60.012,1451106903,"201051344000646","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,308499.9,308499.9,13137,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106913,74133.00
12/26/2015 00:15,2,0.000,ALERT,211.93,300.57,59.970,1451106903,"274151322000052","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,590640.0,590640.0,2369,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106915,74134.00
12/26/2015 00:15,2,0.000,ALERT,213.29,302.98,59.981,1451106903,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,313095.7,313095.7,13138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106916,74135.00
12/26/2015 00:15,2,0.000,ALERT,213.29,303.28,59.949,1451106903,"201051344001230","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,311588.9,311588.9,13179,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106918,74136.00
12/26/2015 00:15,2,0.000,ALERT,213.74,303.58,59.970,1451106903,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,306430.3,306430.3,13138,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106920,74137.00
12/26/2015 00:15,2,0.000,ALERT,212.83,302.68,59.954,1451106903,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,315377.5,315377.5,13136,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106922,74138.00
12/26/2015 00:15,2,0.000,ALERT,212.16,299.97,59.981,1451106903,"274151322000094","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,476297.3,476297.3,2440,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106924,74139.00
12/26/2015 00:15,2,0.000,ALERT,213.51,304.78,59.975,1451106903,"201051344000579","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,317184.1,317184.1,8491,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106926,74140.00
12/26/2015 00:15,2,0.000,ALERT,213.06,303.28,59.959,1451106903,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,313937.4,313937.4,13149,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106927,74141.00
12/26/2015 00:15,2,0.000,ALERT,213.29,302.68,59.981,1451106903,"201051344000438","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,315648.3,315648.3,13140,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106929,74142.00
12/26/2015 00:15,2,0.000,ALERT,213.51,302.37,60.002,1451106903,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,309855.0,309855.0,13148,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106931,74143.00
12/26/2015 00:15,2,0.000,ALERT,212.61,300.87,59.986,1451106903,"274151322000083","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,585070.9,585070.9,2374,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106933,74144.00
12/26/2015 00:15,2,0.000,ALERT,212.83,301.47,59.986,1451106903,"274151322000076","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,621409.5,621409.5,2366,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106934,74145.00
12/26/2015 00:15,2,0.000,ALERT,213.51,305.08,59.981,1451106903,"201051344000868","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,301249.4,301249.4,8488,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106936,74146.00
12/26/2015 00:15,2,0.000,ALERT,212.16,301.77,59.986,1451106903,"274151322000095","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,614323.7,614323.7,2372,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106938,74147.00
12/26/2015 00:15,2,0.000,ALERT,213.29,304.18,59.981,1451106903,"201051344000988","219011344069620",0.00,0.00,0,299.67,305.98,0.0,0.0,0.000,301568.8,301568.8,8485,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106940,74148.00
12/26/2015 00:15,2,0.000,ALERT,213.06,301.77,59.981,1451106903,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,313639.3,313639.3,13138,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106942,74149.00
12/26/2015 00:15,2,0.000,ALERT,213.29,304.48,59.981,1451106903,"201051344000458","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,311553.9,311553.9,8490,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106944,74150.00
12/26/2015 00:15,2,0.000,ALERT,213.96,303.88,59.981,1451106903,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,308403.0,308403.0,8498,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106945,74151.00
12/26/2015 00:15,2,0.000,ALERT,213.74,302.98,60.002,1451106903,"201051344000685","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,315233.0,315233.0,13163,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106947,74152.00
12/26/2015 00:15,2,0.000,ALERT,213.51,302.37,59.981,1451106903,"201051344000917","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,312908.5,312908.5,13173,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106949,74153.00
12/26/2015 00:15,2,0.000,ALERT,213.51,302.98,59.981,1451106903,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,315962.7,315962.7,13174,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106951,74154.00
12/26/2015 00:15,2,0.000,ALERT,213.29,302.07,59.965,1451106903,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,310103.6,310103.6,13148,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106953,74155.00
12/26/2015 00:15,2,0.000,ALERT,211.93,300.57,59.981,1451106903,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,568183.6,568183.6,2358,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106954,74156.00
12/26/2015 00:15,2,0.000,ALERT,212.83,300.27,59.981,1451106903,"274151322000068","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,476227.3,476227.3,2436,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106956,74157.00
12/26/2015 00:15,2,0.000,ALERT,212.83,302.68,59.981,1451106903,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,306665.2,306665.2,13132,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106958,74158.00
12/26/2015 00:15,2,0.000,ALERT,213.06,304.48,59.975,1451106903,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,312656.8,312656.8,8491,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106960,74159.00
12/26/2015 00:15,2,0.000,ALERT,213.29,302.37,59.975,1451106903,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,313014.6,313014.6,13152,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106962,74160.00
12/26/2015 00:15,2,0.000,ALERT,212.16,301.47,59.965,1451106903,"274151322000054","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,580313.6,580313.6,2362,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106964,74161.00
12/26/2015 00:15,2,0.000,ALERT,213.74,303.88,59.975,1451106903,"201051344000867","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,301719.5,301719.5,8485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106965,74162.00
12/26/2015 00:15,2,0.000,ALERT,213.06,302.68,59.965,1451106903,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,311273.6,311273.6,13160,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106967,74163.00
12/26/2015 00:15,2,0.000,ALERT,213.29,304.18,59.970,1451106903,"201051344000900","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,314691.2,314691.2,8486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106969,74164.00
12/26/2015 00:15,2,0.000,ALERT,213.74,303.58,59.970,1451106903,"201051344000648","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,308567.6,308567.6,8484,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106971,74165.00
12/26/2015 00:15,2,0.000,ALERT,213.51,304.78,59.975,1451106903,"201051344000569","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,316227.7,316227.7,8476,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451106973,74166.00
12/26/2015 00:15,2,0.000,ALERT,213.74,304.78,59.970,1451106903,"201051344000983","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,311466.5,311466.5,8483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106975,74167.00
12/26/2015 00:15,2,0.000,ALERT,213.74,304.78,59.970,1451106903,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,306926.0,306926.0,8501,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106976,74168.00
12/26/2015 00:15,2,0.000,ALERT,214.19,305.68,59.965,1451106903,"201051344000576","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,309109.4,309109.4,8489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106978,74169.00
12/26/2015 00:15,2,0.000,ALERT,212.61,300.27,59.975,1451106903,"274151322000087","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,555784.6,555784.6,2370,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451106980,74170.00
12/26/2015 00:30,2,0.000,ALERT,213.96,304.78,60.012,1451107804,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,309721.9,309721.9,8489,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107806,74171.00
12/26/2015 00:30,2,0.000,ALERT,212.83,302.07,60.028,1451107804,"274151322000085","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,583037.7,583037.7,2366,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107808,74172.00
12/26/2015 00:30,2,0.000,ALERT,214.19,304.18,59.986,1451107804,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,302587.9,302587.9,8500,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451107809,74173.00
12/26/2015 00:30,2,0.000,ALERT,213.51,304.48,59.991,1451107804,"201051344000469","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,303628.8,303628.8,8503,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107811,74174.00
12/26/2015 00:30,2,0.000,ALERT,213.06,302.68,59.996,1451107804,"201051344000646","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,308499.9,308499.9,13139,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107813,74175.00
12/26/2015 00:30,2,0.000,ALERT,212.38,302.98,59.986,1451107804,"274151322000052","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,590640.0,590640.0,2371,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107815,74176.00
12/26/2015 00:30,2,0.000,ALERT,213.29,302.68,59.986,1451107804,"201051344000585","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,313095.7,313095.7,13140,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451107817,74177.00
12/26/2015 00:30,2,0.000,ALERT,213.29,302.98,59.996,1451107804,"201051344001230","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,311588.9,311588.9,13181,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451107819,74178.00
12/26/2015 00:30,2,0.000,ALERT,213.74,303.28,59.959,1451107804,"201051344000582","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,306430.3,306430.3,13140,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107820,74179.00
12/26/2015 00:30,2,0.000,ALERT,212.83,302.68,59.949,1451107804,"201051344000955","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,315377.5,315377.5,13138,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107822,74180.00
12/26/2015 00:30,2,0.000,ALERT,212.61,301.77,59.991,1451107804,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,476297.3,476297.3,2442,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107824,74181.00
12/26/2015 00:30,2,0.000,ALERT,213.51,304.78,59.996,1451107804,"201051344000579","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,317184.1,317184.1,8493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107826,74182.00
12/26/2015 00:30,2,0.000,ALERT,213.06,302.98,59.991,1451107804,"201051344000890","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,313937.4,313937.4,13151,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107828,74183.00
12/26/2015 00:30,2,0.000,ALERT,213.29,302.37,59.991,1451107804,"201051344000438","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,315648.3,315648.3,13142,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107829,74184.00
12/26/2015 00:30,2,0.000,ALERT,213.29,301.77,59.996,1451107804,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,309855.0,309855.0,13150,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107831,74185.00
12/26/2015 00:30,2,0.000,ALERT,212.83,302.37,60.007,1451107804,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,585070.9,585070.9,2376,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451107833,74186.00
12/26/2015 00:30,2,0.000,ALERT,213.29,302.07,59.986,1451107804,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,621409.5,621409.5,2368,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107835,74187.00
12/26/2015 00:30,2,0.000,ALERT,213.51,305.08,59.996,1451107804,"201051344000868","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,301249.4,301249.4,8490,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451107837,74188.00
12/26/2015 00:30,2,0.000,ALERT,212.61,302.98,59.986,1451107804,"274151322000095","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,614323.7,614323.7,2374,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107839,74189.00
12/26/2015 00:30,2,0.000,ALERT,213.29,304.18,60.023,1451107804,"201051344000988","219011344069620",0.00,0.00,0,299.67,306.28,0.0,0.0,0.000,301568.8,301568.8,8487,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107841,74190.00
12/26/2015 00:30,2,0.000,ALERT,213.06,301.77,59.996,1451107804,"201051344001025","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,313639.3,313639.3,13140,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451107842,74191.00
12/26/2015 00:30,2,0.000,ALERT,213.51,304.48,59.996,1451107804,"201051344000458","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,311553.9,311553.9,8492,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451107844,74192.00
12/26/2015 00:30,2,0.000,ALERT,214.19,304.48,60.002,1451107804,"201051344000853","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,308403.0,308403.0,8500,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451107846,74193.00
12/26/2015 00:30,2,0.000,ALERT,213.74,302.68,59.996,1451107804,"201051344000685","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,315233.0,315233.0,13165,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107848,74194.00
12/26/2015 00:30,2,0.000,ALERT,213.29,301.77,59.986,1451107804,"201051344000917","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,312908.5,312908.5,13175,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107850,74195.00
12/26/2015 00:30,2,0.000,ALERT,213.51,302.68,59.996,1451107804,"201051344001145","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,315962.7,315962.7,13176,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107852,74196.00
12/26/2015 00:30,2,0.000,ALERT,213.29,301.77,59.991,1451107804,"201051344000651","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,310103.6,310103.6,13150,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107853,74197.00
12/26/2015 00:30,2,0.000,ALERT,212.16,301.17,59.986,1451107804,"274151322000088","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,568183.6,568183.6,2360,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107855,74198.00
12/26/2015 00:30,2,0.000,ALERT,213.29,300.87,59.991,1451107804,"274151322000068","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,476227.3,476227.3,2438,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107857,74199.00
12/26/2015 00:30,2,0.000,ALERT,212.83,302.37,59.986,1451107804,"201051344001135","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,306665.2,306665.2,13134,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107859,74200.00
12/26/2015 00:30,2,0.000,ALERT,213.29,305.08,59.986,1451107804,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,312656.8,312656.8,8493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107861,74201.00
12/26/2015 00:30,2,0.000,ALERT,213.29,302.07,59.970,1451107804,"201051344001203","219011344069620",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,313014.6,313014.6,13154,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107862,74202.00
12/26/2015 00:30,2,0.000,ALERT,212.61,301.77,59.981,1451107804,"274151322000054","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,580313.6,580313.6,2364,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107864,74203.00
12/26/2015 00:30,2,0.000,ALERT,213.74,303.88,59.991,1451107804,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.88,0.0,0.0,0.000,301719.5,301719.5,8487,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107866,74204.00
12/26/2015 00:30,2,0.000,ALERT,213.29,302.37,59.996,1451107804,"201051344001093","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,311273.6,311273.6,13162,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451107868,74205.00
12/26/2015 00:30,2,0.000,ALERT,213.29,304.48,59.991,1451107804,"201051344000900","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,314691.2,314691.2,8488,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451107870,74206.00
12/26/2015 00:30,2,0.000,ALERT,213.74,303.88,59.986,1451107804,"201051344000648","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,308567.6,308567.6,8486,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107871,74207.00
12/26/2015 00:30,2,0.000,ALERT,213.74,305.38,60.002,1451107804,"201051344000569","219011344069620",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,316227.7,316227.7,8478,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107873,74208.00
12/26/2015 00:30,2,0.000,ALERT,213.51,304.48,59.965,1451107804,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,311466.5,311466.5,8485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107875,74209.00
12/26/2015 00:30,2,0.000,ALERT,213.74,304.48,59.996,1451107804,"201051344001158","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,306926.0,306926.0,8503,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451107877,74210.00
12/26/2015 00:30,2,0.000,ALERT,214.19,305.08,59.996,1451107804,"201051344000576","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,309109.4,309109.4,8491,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107879,74211.00
12/26/2015 00:30,2,0.000,ALERT,212.83,300.87,60.007,1451107804,"274151322000087","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,555784.6,555784.6,2372,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451107881,74212.00
12/26/2015 00:45,2,0.000,ALERT,213.96,304.48,59.975,1451108703,"201051344000645","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,309721.9,309721.9,8491,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108705,74213.00
12/26/2015 00:45,2,0.000,ALERT,212.38,301.17,59.965,1451108703,"274151322000085","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,583037.7,583037.7,2368,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108707,74214.00
12/26/2015 00:45,2,0.000,ALERT,214.19,304.18,59.928,1451108703,"201051344000633","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,302587.9,302587.9,8502,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108709,74215.00
12/26/2015 00:45,2,0.000,ALERT,213.74,304.48,59.975,1451108703,"201051344000469","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,303628.8,303628.8,8505,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108711,74216.00
12/26/2015 00:45,2,0.000,ALERT,212.83,302.37,59.970,1451108703,"201051344000646","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,308499.9,308499.9,13141,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451108713,74217.00
12/26/2015 00:45,2,0.000,ALERT,212.16,301.47,59.981,1451108703,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,590640.0,590640.0,2373,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451108715,74218.00
12/26/2015 00:45,2,0.000,ALERT,213.51,302.68,59.970,1451108703,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,313095.7,313095.7,13142,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451108716,74219.00
12/26/2015 00:45,2,0.000,ALERT,213.29,302.98,59.981,1451108703,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,311588.9,311588.9,13183,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108718,74220.00
12/26/2015 00:45,2,0.000,ALERT,213.74,303.58,59.981,1451108703,"201051344000582","219011344069620",0.00,-0.50,0,301.47,304.78,0.0,0.0,0.000,306430.3,306430.3,13142,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108720,74221.00
12/26/2015 00:45,2,0.000,ALERT,212.83,302.37,60.012,1451108703,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,315377.5,315377.5,13140,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108722,74222.00
12/26/2015 00:45,2,0.000,ALERT,212.38,301.17,59.959,1451108703,"274151322000094","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,476297.3,476297.3,2444,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108723,74223.00
12/26/2015 00:45,2,0.000,ALERT,213.74,305.38,59.991,1451108703,"201051344000579","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,317184.1,317184.1,8495,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108725,74224.00
12/26/2015 00:45,2,0.000,ALERT,213.06,302.98,59.975,1451108703,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,313937.4,313937.4,13153,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108727,74225.00
12/26/2015 00:45,2,0.000,ALERT,213.29,302.37,59.991,1451108703,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,315648.3,315648.3,13144,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451108729,74226.00
12/26/2015 00:45,2,0.000,ALERT,213.51,302.07,59.991,1451108703,"201051344000417","219011344069620",0.00,0.00,0,300.27,303.28,0.0,0.0,0.000,309855.0,309855.0,13152,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108731,74227.00
12/26/2015 00:45,2,0.000,ALERT,212.61,302.07,59.986,1451108703,"274151322000083","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,585070.9,585070.9,2378,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108732,74228.00
12/26/2015 00:45,2,0.000,ALERT,213.06,301.47,59.981,1451108703,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,621409.5,621409.5,2370,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108734,74229.00
12/26/2015 00:45,2,0.000,ALERT,213.74,305.38,59.991,1451108703,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,301249.4,301249.4,8492,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451108736,74230.00
12/26/2015 00:45,2,0.000,ALERT,212.61,302.98,59.981,1451108703,"274151322000095","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,614323.7,614323.7,2376,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108738,74231.00
12/26/2015 00:45,2,0.000,ALERT,213.51,304.48,59.981,1451108703,"201051344000988","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,301568.8,301568.8,8489,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108740,74232.00
