ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 00:45,2,0.000,ALERT,213.06,301.77,60.023,1451108703,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,313639.3,313639.3,13142,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108742,74233.00
12/26/2015 00:45,2,0.000,ALERT,213.51,304.48,59.996,1451108703,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,311553.9,311553.9,8494,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451108744,74234.00
12/26/2015 00:45,2,0.000,ALERT,214.19,304.18,59.996,1451108703,"201051344000853","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,308403.0,308403.0,8502,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108746,74235.00
12/26/2015 00:45,2,0.000,ALERT,213.51,302.37,59.981,1451108703,"201051344000685","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,315233.0,315233.0,13167,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108747,74236.00
12/26/2015 00:45,2,0.000,ALERT,213.51,302.07,59.996,1451108703,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,312908.5,312908.5,13177,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108749,74237.00
12/26/2015 00:45,2,0.000,ALERT,213.51,302.68,59.986,1451108703,"201051344001145","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,315962.7,315962.7,13178,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108751,74238.00
12/26/2015 00:45,2,0.000,ALERT,213.29,301.77,59.986,1451108703,"201051344000651","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,310103.6,310103.6,13152,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108753,74239.00
12/26/2015 00:45,2,0.000,ALERT,212.16,302.07,60.012,1451108703,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,568183.6,568183.6,2362,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108755,74240.00
12/26/2015 00:45,2,0.000,ALERT,213.29,301.17,59.981,1451108703,"274151322000068","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,476227.3,476227.3,2440,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108756,74241.00
12/26/2015 00:45,2,0.000,ALERT,212.83,302.37,59.991,1451108703,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,306665.2,306665.2,13136,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108758,74242.00
12/26/2015 00:45,2,0.000,ALERT,213.29,305.08,59.996,1451108703,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,312656.8,312656.8,8495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451108760,74243.00
12/26/2015 00:45,2,0.000,ALERT,213.29,302.07,60.023,1451108703,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,313014.6,313014.6,13156,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108762,74244.00
12/26/2015 00:45,2,0.000,ALERT,212.38,301.77,59.970,1451108703,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,580313.6,580313.6,2366,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108764,74245.00
12/26/2015 00:45,2,0.000,ALERT,213.96,304.18,59.959,1451108703,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,301719.5,301719.5,8489,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451108765,74246.00
12/26/2015 00:45,2,0.000,ALERT,213.29,302.68,59.991,1451108703,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,311273.6,311273.6,13164,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108767,74247.00
12/26/2015 00:45,2,0.000,ALERT,213.51,304.48,59.986,1451108703,"201051344000900","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,314691.2,314691.2,8490,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108769,74248.00
12/26/2015 00:45,2,0.000,ALERT,213.96,303.88,59.944,1451108703,"201051344000648","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,308567.6,308567.6,8488,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451108771,74249.00
12/26/2015 00:45,2,0.000,ALERT,213.74,305.08,59.981,1451108703,"201051344000569","219011344069620",0.00,0.00,0,303.58,307.18,0.0,0.0,0.000,316227.7,316227.7,8480,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451108773,74250.00
12/26/2015 00:45,2,0.000,ALERT,213.74,304.78,60.023,1451108703,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,311466.5,311466.5,8487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108775,74251.00
12/26/2015 00:45,2,0.000,ALERT,213.74,304.48,60.007,1451108703,"201051344001158","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,306926.0,306926.0,8505,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108776,74252.00
12/26/2015 00:45,2,0.000,ALERT,214.19,305.08,60.007,1451108703,"201051344000576","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,309109.4,309109.4,8493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451108778,74253.00
12/26/2015 00:45,2,0.000,ALERT,212.61,300.87,59.975,1451108703,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,555784.6,555784.6,2374,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451108780,74254.00
12/26/2015 01:00,2,0.000,ALERT,214.64,305.08,59.986,1451109604,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,309721.9,309721.9,8493,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109606,74255.00
12/26/2015 01:00,2,0.000,ALERT,213.06,302.07,59.991,1451109604,"274151322000085","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,583037.7,583037.7,2370,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109607,74256.00
12/26/2015 01:00,2,0.000,ALERT,214.64,304.78,59.975,1451109604,"201051344000633","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,302587.9,302587.9,8504,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109609,74257.00
12/26/2015 01:00,2,0.000,ALERT,214.19,305.08,59.981,1451109604,"201051344000469","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,303628.8,303628.8,8507,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109611,74258.00
12/26/2015 01:00,2,0.000,ALERT,213.29,302.68,59.986,1451109604,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,308499.9,308499.9,13143,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451109613,74259.00
12/26/2015 01:00,2,0.000,ALERT,212.83,302.37,59.981,1451109604,"274151322000052","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,590640.0,590640.0,2375,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109615,74260.00
12/26/2015 01:00,2,0.000,ALERT,213.51,302.98,59.981,1451109604,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,313095.7,313095.7,13144,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451109617,74261.00
12/26/2015 01:00,2,0.000,ALERT,213.51,302.98,59.996,1451109604,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,311588.9,311588.9,13185,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109619,74262.00
12/26/2015 01:00,2,0.000,ALERT,214.19,303.88,59.996,1451109604,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.08,0.0,0.0,0.000,306430.3,306430.3,13144,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109620,74263.00
12/26/2015 01:00,2,0.000,ALERT,213.29,302.68,59.986,1451109604,"201051344000955","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,315377.5,315377.5,13142,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109622,74264.00
12/26/2015 01:00,2,0.000,ALERT,213.06,301.17,59.986,1451109604,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,476297.3,476297.3,2446,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109624,74265.00
12/26/2015 01:00,2,0.000,ALERT,213.96,305.68,59.986,1451109604,"201051344000579","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,317184.1,317184.1,8497,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109626,74266.00
12/26/2015 01:00,2,0.000,ALERT,213.29,302.98,59.970,1451109604,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,313937.4,313937.4,13155,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451109628,74267.00
12/26/2015 01:00,2,0.000,ALERT,213.74,302.98,59.986,1451109604,"201051344000438","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,315648.3,315648.3,13146,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109630,74268.00
12/26/2015 01:00,2,0.000,ALERT,213.74,302.07,59.959,1451109604,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,309855.0,309855.0,13154,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109631,74269.00
12/26/2015 01:00,2,0.000,ALERT,213.29,302.37,59.965,1451109604,"274151322000083","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,585070.9,585070.9,2380,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109633,74270.00
12/26/2015 01:00,2,0.000,ALERT,213.74,301.77,59.981,1451109604,"274151322000076","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,621409.5,621409.5,2372,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109635,74271.00
12/26/2015 01:00,2,0.000,ALERT,213.96,305.68,59.981,1451109604,"201051344000868","219011344069620",0.00,-0.50,0,303.28,307.48,0.0,0.0,0.000,301249.4,301249.4,8494,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109637,74272.00
12/26/2015 01:00,2,0.000,ALERT,213.06,302.68,59.965,1451109604,"274151322000095","219011344069620",0.00,0.00,0,301.47,304.48,0.0,0.0,0.000,614323.7,614323.7,2378,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109639,74273.00
12/26/2015 01:00,2,0.000,ALERT,213.96,305.08,59.975,1451109604,"201051344000988","219011344069620",0.00,0.00,0,299.97,306.28,0.0,0.0,0.000,301568.8,301568.8,8491,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451109641,74274.00
12/26/2015 01:00,2,0.000,ALERT,213.29,301.77,59.944,1451109604,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,313639.3,313639.3,13144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451109642,74275.00
12/26/2015 01:00,2,0.000,ALERT,213.96,305.08,59.975,1451109604,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.48,0.0,0.0,0.000,311553.9,311553.9,8496,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109644,74276.00
12/26/2015 01:00,2,0.000,ALERT,214.64,304.78,59.970,1451109604,"201051344000853","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,308403.0,308403.0,8504,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109646,74277.00
12/26/2015 01:00,2,0.000,ALERT,213.74,302.37,59.970,1451109604,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,315233.0,315233.0,13169,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109648,74278.00
12/26/2015 01:00,2,0.000,ALERT,213.74,302.37,59.975,1451109604,"201051344000917","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,312908.5,312908.5,13179,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109650,74279.00
12/26/2015 01:00,2,0.000,ALERT,213.74,302.68,59.959,1451109604,"201051344001145","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,315962.7,315962.7,13180,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109652,74280.00
12/26/2015 01:00,2,0.000,ALERT,213.51,301.77,59.954,1451109604,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,310103.6,310103.6,13154,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109653,74281.00
12/26/2015 01:00,2,0.000,ALERT,212.61,301.17,59.996,1451109604,"274151322000088","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,568183.6,568183.6,2364,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109655,74282.00
12/26/2015 01:00,2,0.000,ALERT,213.51,300.27,59.944,1451109604,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,476227.3,476227.3,2442,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451109657,74283.00
12/26/2015 01:00,2,0.000,ALERT,213.06,302.37,59.928,1451109604,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,306665.2,306665.2,13138,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109659,74284.00
12/26/2015 01:00,2,0.000,ALERT,213.74,305.38,59.965,1451109604,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,312656.8,312656.8,8497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109661,74285.00
12/26/2015 01:00,2,0.000,ALERT,213.51,302.07,59.959,1451109604,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,313014.6,313014.6,13158,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109662,74286.00
12/26/2015 01:00,2,0.000,ALERT,212.83,301.47,59.954,1451109604,"274151322000054","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,580313.6,580313.6,2368,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109664,74287.00
12/26/2015 01:00,2,0.000,ALERT,214.19,304.48,59.959,1451109604,"201051344000867","219011344069620",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,301719.5,301719.5,8491,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109666,74288.00
12/26/2015 01:00,2,0.000,ALERT,213.51,302.37,59.996,1451109604,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,311273.6,311273.6,13166,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109668,74289.00
12/26/2015 01:00,2,0.000,ALERT,213.96,304.78,59.954,1451109604,"201051344000900","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,314691.2,314691.2,8492,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451109670,74290.00
12/26/2015 01:00,2,0.000,ALERT,214.19,304.18,59.954,1451109604,"201051344000648","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,308567.6,308567.6,8490,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451109671,74291.00
12/26/2015 01:00,2,0.000,ALERT,213.96,305.38,59.959,1451109604,"201051344000569","219011344069620",0.00,0.00,0,303.58,307.78,0.0,0.0,0.000,316227.7,316227.7,8482,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451109673,74292.00
12/26/2015 01:00,2,0.000,ALERT,213.96,305.08,59.954,1451109604,"201051344000983","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,311466.5,311466.5,8489,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451109675,74293.00
12/26/2015 01:00,2,0.000,ALERT,213.96,304.48,59.944,1451109604,"201051344001158","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,306926.0,306926.0,8507,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451109677,74294.00
12/26/2015 01:00,2,0.000,ALERT,214.41,305.38,59.954,1451109604,"201051344000576","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,309109.4,309109.4,8495,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451109679,74295.00
12/26/2015 01:00,2,0.000,ALERT,213.06,300.57,59.944,1451109604,"274151322000087","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,555784.6,555784.6,2376,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451109681,74296.00
12/26/2015 01:15,2,0.000,ALERT,214.41,305.38,60.018,1451110504,"201051344000645","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,309721.9,309721.9,8495,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110506,74297.00
12/26/2015 01:15,2,0.000,ALERT,213.06,301.47,59.996,1451110504,"274151322000085","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,583037.7,583037.7,2372,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110507,74298.00
12/26/2015 01:15,2,0.000,ALERT,214.41,304.78,59.991,1451110504,"201051344000633","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,302587.9,302587.9,8506,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110509,74299.00
12/26/2015 01:15,2,0.000,ALERT,213.96,305.08,59.996,1451110504,"201051344000469","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,303628.8,303628.8,8509,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110511,74300.00
12/26/2015 01:15,2,0.000,ALERT,213.29,302.98,59.991,1451110504,"201051344000646","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,308499.9,308499.9,13145,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451110513,74301.00
12/26/2015 01:15,2,0.000,ALERT,212.38,301.47,59.986,1451110504,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,590640.0,590640.0,2377,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110515,74302.00
12/26/2015 01:15,2,0.000,ALERT,213.74,302.98,59.996,1451110504,"201051344000585","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,313095.7,313095.7,13146,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451110517,74303.00
12/26/2015 01:15,2,0.000,ALERT,213.51,302.98,59.996,1451110504,"201051344001230","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,311588.9,311588.9,13187,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110518,74304.00
12/26/2015 01:15,2,0.000,ALERT,214.19,303.88,60.028,1451110504,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.08,0.0,0.0,0.000,306430.3,306430.3,13146,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110520,74305.00
12/26/2015 01:15,2,0.000,ALERT,213.29,302.98,59.981,1451110504,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,315377.5,315377.5,13144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451110522,74306.00
12/26/2015 01:15,2,0.000,ALERT,213.06,301.17,59.991,1451110504,"274151322000094","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,476297.3,476297.3,2448,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110524,74307.00
12/26/2015 01:15,2,0.000,ALERT,213.96,305.08,60.023,1451110504,"201051344000579","219011344069620",0.00,0.00,0,303.88,307.48,0.0,0.0,0.000,317184.1,317184.1,8499,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110526,74308.00
12/26/2015 01:15,2,0.000,ALERT,213.51,302.98,59.986,1451110504,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,313937.4,313937.4,13157,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110527,74309.00
12/26/2015 01:15,2,0.000,ALERT,213.74,302.68,59.981,1451110504,"201051344000438","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,315648.3,315648.3,13148,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110529,74310.00
12/26/2015 01:15,2,0.000,ALERT,213.74,302.07,59.986,1451110504,"201051344000417","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,309855.0,309855.0,13156,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110531,74311.00
12/26/2015 01:15,2,0.000,ALERT,213.06,302.37,59.975,1451110504,"274151322000083","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,585070.9,585070.9,2382,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110533,74312.00
12/26/2015 01:15,2,0.000,ALERT,213.29,301.47,59.981,1451110504,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,621409.5,621409.5,2374,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110535,74313.00
12/26/2015 01:15,2,0.000,ALERT,213.96,305.08,59.954,1451110504,"201051344000868","219011344069620",0.00,0.00,0,303.88,307.48,0.0,0.0,0.000,301249.4,301249.4,8496,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110537,74314.00
12/26/2015 01:15,2,0.000,ALERT,212.83,302.68,59.981,1451110504,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,614323.7,614323.7,2380,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110538,74315.00
12/26/2015 01:15,2,0.000,ALERT,213.74,304.18,59.944,1451110504,"201051344000988","219011344069620",0.00,0.00,0,300.57,306.58,0.0,0.0,0.000,301568.8,301568.8,8493,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110540,74316.00
12/26/2015 01:15,2,0.000,ALERT,213.51,302.07,59.991,1451110504,"201051344001025","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,313639.3,313639.3,13146,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451110542,74317.00
12/26/2015 01:15,2,0.000,ALERT,213.74,304.78,59.981,1451110504,"201051344000458","219011344069620",0.00,1.50,0,303.28,307.18,0.0,0.0,0.000,311553.9,311553.9,8498,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110544,74318.00
12/26/2015 01:15,2,0.000,ALERT,214.41,304.18,59.996,1451110504,"201051344000853","219011344069620",0.00,-0.50,0,302.98,306.58,0.0,0.0,0.000,308403.0,308403.0,8506,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451110546,74319.00
12/26/2015 01:15,2,0.000,ALERT,213.96,302.68,60.034,1451110504,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,315233.0,315233.0,13171,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110547,74320.00
12/26/2015 01:15,2,0.000,ALERT,213.74,302.07,59.954,1451110504,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,312908.5,312908.5,13181,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110549,74321.00
12/26/2015 01:15,2,0.000,ALERT,213.74,302.98,59.986,1451110504,"201051344001145","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,315962.7,315962.7,13182,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110551,74322.00
12/26/2015 01:15,2,0.000,ALERT,213.74,302.07,59.986,1451110504,"201051344000651","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,310103.6,310103.6,13156,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451110553,74323.00
12/26/2015 01:15,2,0.000,ALERT,212.38,301.47,60.012,1451110504,"274151322000088","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,568183.6,568183.6,2366,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110555,74324.00
12/26/2015 01:15,2,0.000,ALERT,213.51,301.17,59.981,1451110504,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,476227.3,476227.3,2444,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110556,74325.00
12/26/2015 01:15,2,0.000,ALERT,213.29,302.98,59.975,1451110504,"201051344001135","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,306665.2,306665.2,13140,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451110558,74326.00
12/26/2015 01:15,2,0.000,ALERT,213.51,304.78,59.922,1451110504,"201051344000594","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,312656.8,312656.8,8499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110560,74327.00
12/26/2015 01:15,2,0.000,ALERT,213.51,302.07,59.981,1451110504,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,313014.6,313014.6,13160,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110562,74328.00
12/26/2015 01:15,2,0.000,ALERT,212.83,301.77,59.965,1451110504,"274151322000054","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,580313.6,580313.6,2370,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110564,74329.00
12/26/2015 01:15,2,0.000,ALERT,214.19,304.18,59.981,1451110504,"201051344000867","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,301719.5,301719.5,8493,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110565,74330.00
12/26/2015 01:15,2,0.000,ALERT,213.51,302.98,59.970,1451110504,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,311273.6,311273.6,13168,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110567,74331.00
12/26/2015 01:15,2,0.000,ALERT,213.74,304.48,59.975,1451110504,"201051344000900","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,314691.2,314691.2,8494,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451110569,74332.00
12/26/2015 01:15,2,0.000,ALERT,214.19,303.58,59.970,1451110504,"201051344000648","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,308567.6,308567.6,8492,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451110571,74333.00
12/26/2015 01:15,2,0.000,ALERT,213.96,305.38,59.975,1451110504,"201051344000569","219011344069620",0.00,0.00,0,303.58,307.48,0.0,0.0,0.000,316227.7,316227.7,8484,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110573,74334.00
12/26/2015 01:15,2,0.000,ALERT,213.74,304.48,59.975,1451110504,"201051344000983","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,311466.5,311466.5,8491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110575,74335.00
12/26/2015 01:15,2,0.000,ALERT,213.96,304.48,59.970,1451110504,"201051344001158","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,306926.0,306926.0,8509,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110576,74336.00
12/26/2015 01:15,2,0.000,ALERT,214.41,305.08,59.975,1451110504,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,309109.4,309109.4,8497,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110578,74337.00
12/26/2015 01:15,2,0.000,ALERT,212.83,300.27,60.002,1451110504,"274151322000087","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,555784.6,555784.6,2378,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451110580,74338.00
12/26/2015 01:30,2,0.000,ALERT,214.64,305.08,59.922,1451111404,"201051344000645","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,309721.9,309721.9,8497,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451111406,74339.00
12/26/2015 01:30,2,0.000,ALERT,213.29,302.68,59.959,1451111404,"274151322000085","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,583037.7,583037.7,2374,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111407,74340.00
12/26/2015 01:30,2,0.000,ALERT,214.87,304.78,59.959,1451111404,"201051344000633","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,302587.9,302587.9,8508,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451111409,74341.00
12/26/2015 01:30,2,0.000,ALERT,214.41,305.08,59.965,1451111404,"201051344000469","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,303628.8,303628.8,8511,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111411,74342.00
12/26/2015 01:30,2,0.000,ALERT,213.51,302.98,59.959,1451111404,"201051344000646","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,308499.9,308499.9,13147,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111413,74343.00
12/26/2015 01:30,2,0.000,ALERT,213.06,301.77,59.981,1451111404,"274151322000052","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,590640.0,590640.0,2379,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111415,74344.00
12/26/2015 01:30,2,0.000,ALERT,213.96,303.28,59.970,1451111404,"201051344000585","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,313095.7,313095.7,13148,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111417,74345.00
12/26/2015 01:30,2,0.000,ALERT,213.74,303.28,60.002,1451111404,"201051344001230","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,311588.9,311588.9,13189,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111418,74346.00
12/26/2015 01:30,2,0.000,ALERT,214.19,303.58,59.959,1451111404,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.08,0.0,0.0,0.000,306430.3,306430.3,13148,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111420,74347.00
12/26/2015 01:30,2,0.000,ALERT,213.51,302.98,59.970,1451111404,"201051344000955","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,315377.5,315377.5,13146,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111422,74348.00
12/26/2015 01:30,2,0.000,ALERT,213.06,302.07,59.965,1451111404,"274151322000094","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,476297.3,476297.3,2450,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111424,74349.00
12/26/2015 01:30,2,0.000,ALERT,214.19,305.98,59.965,1451111404,"201051344000579","219011344069620",0.00,0.50,0,303.28,308.09,0.0,0.0,0.000,317184.1,317184.1,8501,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111426,74350.00
12/26/2015 01:30,2,0.000,ALERT,213.51,303.28,59.959,1451111404,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,313937.4,313937.4,13159,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111428,74351.00
12/26/2015 01:30,2,0.000,ALERT,213.74,302.68,59.949,1451111404,"201051344000438","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,315648.3,315648.3,13150,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451111429,74352.00
12/26/2015 01:30,2,0.000,ALERT,213.96,302.37,59.965,1451111404,"201051344000417","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,309855.0,309855.0,13158,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111431,74353.00
12/26/2015 01:30,2,0.000,ALERT,213.29,302.68,59.970,1451111404,"274151322000083","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,585070.9,585070.9,2384,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111433,74354.00
12/26/2015 01:30,2,0.000,ALERT,213.74,302.37,59.975,1451111404,"274151322000076","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,621409.5,621409.5,2376,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111435,74355.00
12/26/2015 01:30,2,0.000,ALERT,214.19,305.98,59.965,1451111404,"201051344000868","219011344069620",0.00,0.00,0,302.98,308.09,0.0,0.0,0.000,301249.4,301249.4,8498,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111437,74356.00
12/26/2015 01:30,2,0.000,ALERT,213.29,303.58,59.970,1451111404,"274151322000095","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,614323.7,614323.7,2382,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111439,74357.00
12/26/2015 01:30,2,0.000,ALERT,213.96,305.08,59.944,1451111404,"201051344000988","219011344069620",0.00,0.50,0,299.97,306.58,0.0,0.0,0.000,301568.8,301568.8,8495,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111440,74358.00
12/26/2015 01:30,2,0.000,ALERT,213.51,302.37,59.981,1451111404,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,313639.3,313639.3,13148,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111442,74359.00
12/26/2015 01:30,2,0.000,ALERT,214.19,305.38,59.965,1451111404,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.78,0.0,0.0,0.000,311553.9,311553.9,8500,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111444,74360.00
12/26/2015 01:30,2,0.000,ALERT,214.87,305.38,59.944,1451111404,"201051344000853","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,308403.0,308403.0,8508,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451111446,74361.00
12/26/2015 01:30,2,0.000,ALERT,214.19,302.98,59.975,1451111404,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,315233.0,315233.0,13173,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111448,74362.00
12/26/2015 01:30,2,0.000,ALERT,213.74,302.37,59.965,1451111404,"201051344000917","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,312908.5,312908.5,13183,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111450,74363.00
12/26/2015 01:30,2,0.000,ALERT,214.19,303.28,59.975,1451111404,"201051344001145","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,315962.7,315962.7,13184,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111451,74364.00
12/26/2015 01:30,2,0.000,ALERT,213.96,302.37,59.991,1451111404,"201051344000651","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,310103.6,310103.6,13158,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111453,74365.00
12/26/2015 01:30,2,0.000,ALERT,212.83,302.07,59.981,1451111404,"274151322000088","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,568183.6,568183.6,2368,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111455,74366.00
12/26/2015 01:30,2,0.000,ALERT,213.96,301.77,59.986,1451111404,"274151322000068","219011344069620",0.00,1.50,0,299.97,302.98,0.0,0.0,0.000,476227.3,476227.3,2446,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111457,74367.00
12/26/2015 01:30,2,0.000,ALERT,213.51,302.98,59.975,1451111404,"201051344001135","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,306665.2,306665.2,13142,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111459,74368.00
12/26/2015 01:30,2,0.000,ALERT,213.96,305.68,59.986,1451111404,"201051344000594","219011344069620",0.00,0.00,0,301.77,307.48,0.0,0.0,0.000,312656.8,312656.8,8501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111460,74369.00
12/26/2015 01:30,2,0.000,ALERT,213.74,302.68,59.996,1451111404,"201051344001203","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,313014.6,313014.6,13162,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111462,74370.00
12/26/2015 01:30,2,0.000,ALERT,213.06,302.68,59.981,1451111404,"274151322000054","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,580313.6,580313.6,2372,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451111464,74371.00
12/26/2015 01:30,2,0.000,ALERT,214.41,304.78,59.981,1451111404,"201051344000867","219011344069620",0.00,1.00,0,302.07,307.48,0.0,0.0,0.000,301719.5,301719.5,8495,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111466,74372.00
12/26/2015 01:30,2,0.000,ALERT,213.74,302.98,59.981,1451111404,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,311273.6,311273.6,13170,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451111468,74373.00
12/26/2015 01:30,2,0.000,ALERT,213.96,305.08,59.933,1451111404,"201051344000900","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,314691.2,314691.2,8496,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111469,74374.00
12/26/2015 01:30,2,0.000,ALERT,214.41,304.78,59.959,1451111404,"201051344000648","219011344069620",0.00,-1.00,0,302.07,307.18,0.0,0.0,0.000,308567.6,308567.6,8494,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111471,74375.00
12/26/2015 01:30,2,0.000,ALERT,214.41,305.98,59.991,1451111404,"201051344000569","219011344069620",0.00,0.00,0,303.28,308.09,0.0,0.0,0.000,316227.7,316227.7,8486,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111473,74376.00
12/26/2015 01:30,2,0.000,ALERT,214.19,305.08,59.986,1451111404,"201051344000983","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,311466.5,311466.5,8493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451111475,74377.00
12/26/2015 01:30,2,0.000,ALERT,214.41,305.38,59.981,1451111404,"201051344001158","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,306926.0,306926.0,8511,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111477,74378.00
