ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 01:30,2,0.000,ALERT,214.64,305.98,60.007,1451111404,"201051344000576","219011344069620",0.00,0.50,0,302.68,307.48,0.0,0.0,0.000,309109.4,309109.4,8499,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451111479,74379.00
12/26/2015 01:30,2,0.000,ALERT,213.29,301.47,59.991,1451111404,"274151322000087","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,555784.6,555784.6,2380,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451111480,74380.00
12/26/2015 01:45,2,0.000,ALERT,214.87,305.38,59.959,1451112304,"201051344000645","219011344069620",0.00,0.50,0,291.25,307.18,0.0,0.0,0.000,309721.9,309721.9,8499,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112306,74381.00
12/26/2015 01:45,2,0.000,ALERT,213.29,301.77,59.970,1451112304,"274151322000085","219011344069620",0.00,1.00,0,288.55,304.18,0.0,0.0,0.000,583037.7,583037.7,2376,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112307,74382.00
12/26/2015 01:45,2,0.000,ALERT,214.87,305.08,59.954,1451112304,"201051344000633","219011344069620",0.00,0.00,0,289.45,306.58,0.0,0.0,0.000,302587.9,302587.9,8510,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112309,74383.00
12/26/2015 01:45,2,0.000,ALERT,214.41,305.38,59.928,1451112304,"201051344000469","219011344069620",0.00,-1.00,0,290.35,306.88,0.0,0.0,0.000,303628.8,303628.8,8513,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112311,74384.00
12/26/2015 01:45,2,0.000,ALERT,213.74,302.98,59.959,1451112304,"201051344000646","219011344069620",0.00,0.00,0,289.15,304.18,0.0,0.0,0.000,308499.9,308499.9,13149,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451112313,74385.00
12/26/2015 01:45,2,0.000,ALERT,212.83,301.17,59.949,1451112304,"274151322000052","219011344069620",0.00,0.50,0,288.25,304.48,0.0,0.0,0.000,590640.0,590640.0,2381,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451112315,74386.00
12/26/2015 01:45,2,0.000,ALERT,213.96,303.28,59.954,1451112304,"201051344000585","219011344069620",0.00,0.50,0,289.45,304.48,0.0,0.0,0.000,313095.7,313095.7,13150,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112317,74387.00
12/26/2015 01:45,2,0.000,ALERT,213.96,303.58,59.965,1451112304,"201051344001230","219011344069620",0.00,0.00,0,290.05,304.78,0.0,0.0,0.000,311588.9,311588.9,13191,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112319,74388.00
12/26/2015 01:45,2,0.000,ALERT,214.41,303.88,59.949,1451112304,"201051344000582","219011344069620",0.00,-0.50,0,290.65,305.38,0.0,0.0,0.000,306430.3,306430.3,13150,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112320,74389.00
12/26/2015 01:45,2,0.000,ALERT,213.51,302.98,59.944,1451112304,"201051344000955","219011344069620",0.00,0.50,0,289.45,304.18,0.0,0.0,0.000,315377.5,315377.5,13148,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112322,74390.00
12/26/2015 01:45,2,0.000,ALERT,213.06,301.17,59.954,1451112304,"274151322000094","219011344069620",0.00,0.00,0,287.95,303.28,0.0,0.0,0.000,476297.3,476297.3,2452,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112324,74391.00
12/26/2015 01:45,2,0.000,ALERT,214.19,305.98,59.954,1451112304,"201051344000579","219011344069620",0.00,0.50,0,291.85,308.09,0.0,0.0,0.000,317184.1,317184.1,8503,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112326,74392.00
12/26/2015 01:45,2,0.000,ALERT,213.96,303.58,59.965,1451112304,"201051344000890","219011344069620",0.00,0.50,0,290.05,305.38,0.0,0.0,0.000,313937.4,313937.4,13161,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112328,74393.00
12/26/2015 01:45,2,0.000,ALERT,213.96,302.98,59.959,1451112304,"201051344000438","219011344069620",0.00,-0.50,0,289.75,304.78,0.0,0.0,0.000,315648.3,315648.3,13152,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112330,74394.00
12/26/2015 01:45,2,0.000,ALERT,213.96,302.37,59.965,1451112304,"201051344000417","219011344069620",0.00,0.00,0,289.15,303.88,0.0,0.0,0.000,309855.0,309855.0,13160,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112332,74395.00
12/26/2015 01:45,2,0.000,ALERT,213.29,302.68,59.996,1451112304,"274151322000083","219011344069620",0.00,1.00,0,288.85,304.48,0.0,0.0,0.000,585070.9,585070.9,2386,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112333,74396.00
12/26/2015 01:45,2,0.000,ALERT,213.74,301.47,59.949,1451112304,"274151322000076","219011344069620",0.00,1.00,0,288.25,304.48,0.0,0.0,0.000,621409.5,621409.5,2378,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112335,74397.00
12/26/2015 01:45,2,0.000,ALERT,214.19,305.98,60.002,1451112304,"201051344000868","219011344069620",0.00,0.00,0,291.85,307.78,0.0,0.0,0.000,301249.4,301249.4,8500,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112337,74398.00
12/26/2015 01:45,2,0.000,ALERT,213.29,303.28,59.975,1451112304,"274151322000095","219011344069620",0.00,0.00,0,289.75,304.78,0.0,0.0,0.000,614323.7,614323.7,2384,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112339,74399.00
12/26/2015 01:45,2,0.000,ALERT,214.19,305.08,59.965,1451112304,"201051344000988","219011344069620",0.00,0.00,0,288.85,306.58,0.0,0.0,0.000,301568.8,301568.8,8497,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112340,74400.00
12/26/2015 01:45,2,0.000,ALERT,213.51,302.07,59.949,1451112304,"201051344001025","219011344069620",0.00,-0.50,0,288.85,305.08,0.0,0.0,0.000,313639.3,313639.3,13150,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112342,74401.00
12/26/2015 01:45,2,0.000,ALERT,214.19,305.38,59.922,1451112304,"201051344000458","219011344069620",0.00,1.50,0,291.25,307.48,0.0,0.0,0.000,311553.9,311553.9,8502,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112344,74402.00
12/26/2015 01:45,2,0.000,ALERT,214.64,304.78,59.933,1451112304,"201051344000853","219011344069620",0.00,0.00,0,291.25,307.18,0.0,0.0,0.000,308403.0,308403.0,8510,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112346,74403.00
12/26/2015 01:45,2,0.000,ALERT,214.19,302.98,59.959,1451112304,"201051344000685","219011344069620",0.00,0.50,0,289.45,304.48,0.0,0.0,0.000,315233.0,315233.0,13175,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112348,74404.00
12/26/2015 01:45,2,0.000,ALERT,213.96,302.68,59.949,1451112304,"201051344000917","219011344069620",0.00,1.50,0,288.55,304.18,0.0,0.0,0.000,312908.5,312908.5,13185,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112350,74405.00
12/26/2015 01:45,2,0.000,ALERT,214.19,303.28,59.933,1451112304,"201051344001145","219011344069620",0.00,0.00,0,290.05,305.38,0.0,0.0,0.000,315962.7,315962.7,13186,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112351,74406.00
12/26/2015 01:45,2,0.000,ALERT,213.96,302.37,59.986,1451112304,"201051344000651","219011344069620",0.00,-1.00,0,289.15,304.18,0.0,0.0,0.000,310103.6,310103.6,13160,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451112353,74407.00
12/26/2015 01:45,2,0.000,ALERT,212.83,301.47,59.970,1451112304,"274151322000088","219011344069620",0.00,1.50,0,288.25,303.88,0.0,0.0,0.000,568183.6,568183.6,2370,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112355,74408.00
12/26/2015 01:45,2,0.000,ALERT,213.74,301.17,59.965,1451112304,"274151322000068","219011344069620",0.00,1.50,0,287.95,303.28,0.0,0.0,0.000,476227.3,476227.3,2448,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112357,74409.00
12/26/2015 01:45,2,0.000,ALERT,213.51,303.28,59.970,1451112304,"201051344001135","219011344069620",0.00,0.50,0,289.75,305.08,0.0,0.0,0.000,306665.2,306665.2,13144,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451112359,74410.00
12/26/2015 01:45,2,0.000,ALERT,213.74,305.38,59.965,1451112304,"201051344000594","219011344069620",0.00,0.00,0,290.65,307.18,0.0,0.0,0.000,312656.8,312656.8,8503,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451112360,74411.00
12/26/2015 01:45,2,0.000,ALERT,213.96,302.98,59.954,1451112304,"201051344001203","219011344069620",0.00,0.00,0,289.45,305.98,0.0,0.0,0.000,313014.6,313014.6,13164,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112362,74412.00
12/26/2015 01:45,2,0.000,ALERT,213.06,301.77,59.954,1451112304,"274151322000054","219011344069620",0.00,1.50,0,288.55,304.48,0.0,0.0,0.000,580313.6,580313.6,2374,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112364,74413.00
12/26/2015 01:45,2,0.000,ALERT,214.41,304.78,59.928,1451112304,"201051344000867","219011344069620",0.00,1.00,0,290.65,307.48,0.0,0.0,0.000,301719.5,301719.5,8497,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112366,74414.00
12/26/2015 01:45,2,0.000,ALERT,213.74,302.98,59.965,1451112304,"201051344001093","219011344069620",0.00,1.50,0,289.45,304.18,0.0,0.0,0.000,311273.6,311273.6,13172,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112367,74415.00
12/26/2015 01:45,2,0.000,ALERT,213.96,305.08,60.018,1451112304,"201051344000900","219011344069620",0.00,0.00,0,290.65,306.88,0.0,0.0,0.000,314691.2,314691.2,8498,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112369,74416.00
12/26/2015 01:45,2,0.000,ALERT,214.41,304.48,60.007,1451112304,"201051344000648","219011344069620",0.00,-0.50,0,290.65,307.18,0.0,0.0,0.000,308567.6,308567.6,8496,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112371,74417.00
12/26/2015 01:45,2,0.000,ALERT,214.19,305.38,59.949,1451112304,"201051344000569","219011344069620",0.00,0.00,0,291.85,308.09,0.0,0.0,0.000,316227.7,316227.7,8488,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451112373,74418.00
12/26/2015 01:45,2,0.000,ALERT,213.96,304.78,59.975,1451112304,"201051344000983","219011344069620",0.00,0.50,0,291.55,307.48,0.0,0.0,0.000,311466.5,311466.5,8495,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451112375,74419.00
12/26/2015 01:45,2,0.000,ALERT,214.19,304.78,59.965,1451112304,"201051344001158","219011344069620",0.00,-0.50,0,290.65,306.88,0.0,0.0,0.000,306926.0,306926.0,8513,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451112377,74420.00
12/26/2015 01:45,2,0.000,ALERT,214.64,305.38,59.975,1451112304,"201051344000576","219011344069620",0.00,0.00,0,291.25,307.48,0.0,0.0,0.000,309109.4,309109.4,8501,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112379,74421.00
12/26/2015 01:45,2,0.000,ALERT,213.06,300.57,59.965,1451112304,"274151322000087","219011344069620",0.00,1.50,0,287.35,303.28,0.0,0.0,0.000,555784.6,555784.6,2382,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451112380,74422.00
12/26/2015 02:00,2,0.000,ALERT,214.64,305.38,59.981,1451113203,"201051344000645","219011344069620",0.00,0.50,0,303.28,306.88,0.0,0.0,0.000,309721.9,309721.9,8501,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113205,74423.00
12/26/2015 02:00,2,0.000,ALERT,213.51,302.98,59.970,1451113203,"274151322000085","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,583037.7,583037.7,2378,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113207,74424.00
12/26/2015 02:00,2,0.000,ALERT,215.09,305.08,59.970,1451113203,"201051344000633","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,302587.9,302587.9,8512,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113208,74425.00
12/26/2015 02:00,2,0.000,ALERT,214.41,305.38,59.970,1451113203,"201051344000469","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,303628.8,303628.8,8515,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113210,74426.00
12/26/2015 02:00,2,0.000,ALERT,213.74,302.98,59.975,1451113203,"201051344000646","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,308499.9,308499.9,13151,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113212,74427.00
12/26/2015 02:00,2,0.000,ALERT,213.29,302.37,60.002,1451113203,"274151322000052","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,590640.0,590640.0,2383,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113214,74428.00
12/26/2015 02:00,2,0.000,ALERT,213.96,303.28,59.944,1451113203,"201051344000585","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,313095.7,313095.7,13152,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113216,74429.00
12/26/2015 02:00,2,0.000,ALERT,213.96,303.28,59.986,1451113203,"201051344001230","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,311588.9,311588.9,13193,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113218,74430.00
12/26/2015 02:00,2,0.000,ALERT,214.41,303.88,59.975,1451113203,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,306430.3,306430.3,13152,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113219,74431.00
12/26/2015 02:00,2,0.000,ALERT,213.51,302.98,59.975,1451113203,"201051344000955","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,315377.5,315377.5,13150,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113221,74432.00
12/26/2015 02:00,2,0.000,ALERT,213.51,302.07,59.975,1451113203,"274151322000094","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,476297.3,476297.3,2454,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113223,74433.00
12/26/2015 02:00,2,0.000,ALERT,214.19,305.98,59.981,1451113203,"201051344000579","219011344069620",0.00,0.00,0,304.18,307.78,0.0,0.0,0.000,317184.1,317184.1,8505,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113225,74434.00
12/26/2015 02:00,2,0.000,ALERT,213.74,303.28,60.002,1451113203,"201051344000890","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,313937.4,313937.4,13163,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113227,74435.00
12/26/2015 02:00,2,0.000,ALERT,213.96,302.68,59.986,1451113203,"201051344000438","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,315648.3,315648.3,13154,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113228,74436.00
12/26/2015 02:00,2,0.000,ALERT,213.96,302.07,59.981,1451113203,"201051344000417","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,309855.0,309855.0,13162,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113230,74437.00
12/26/2015 02:00,2,0.000,ALERT,213.29,302.68,59.975,1451113203,"274151322000083","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,585070.9,585070.9,2388,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113232,74438.00
12/26/2015 02:00,2,0.000,ALERT,213.74,303.28,59.970,1451113203,"274151322000076","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,621409.5,621409.5,2380,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113234,74439.00
12/26/2015 02:00,2,0.000,ALERT,213.51,304.78,59.970,1451113203,"201051344000868","219011344069620",0.00,0.00,0,303.88,307.78,0.0,0.0,0.000,301249.4,301249.4,8502,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113236,74440.00
12/26/2015 02:00,2,0.000,ALERT,213.06,303.28,59.965,1451113203,"274151322000095","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,614323.7,614323.7,2386,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113238,74441.00
12/26/2015 02:00,2,0.000,ALERT,213.06,303.58,59.986,1451113203,"201051344000988","219011344069620",0.00,0.50,0,300.57,306.58,0.0,0.0,0.000,301568.8,301568.8,8499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113239,74442.00
12/26/2015 02:00,2,0.000,ALERT,212.83,300.27,59.965,1451113203,"201051344001025","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,313639.3,313639.3,13152,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113241,74443.00
12/26/2015 02:00,2,0.000,ALERT,213.06,303.88,59.986,1451113203,"201051344000458","219011344069620",0.00,1.50,0,303.28,307.48,0.0,0.0,0.000,311553.9,311553.9,8504,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113243,74444.00
12/26/2015 02:00,2,0.000,ALERT,213.96,303.58,59.986,1451113203,"201051344000853","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,308403.0,308403.0,8512,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113245,74445.00
12/26/2015 02:00,2,0.000,ALERT,213.29,300.87,59.970,1451113203,"201051344000685","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,315233.0,315233.0,13177,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113247,74446.00
12/26/2015 02:00,2,0.000,ALERT,213.06,300.87,59.975,1451113203,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,312908.5,312908.5,13187,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113248,74447.00
12/26/2015 02:00,2,0.000,ALERT,213.29,301.47,59.970,1451113203,"201051344001145","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,315962.7,315962.7,13188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113250,74448.00
12/26/2015 02:00,2,0.000,ALERT,212.83,300.57,59.975,1451113203,"201051344000651","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,310103.6,310103.6,13162,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113252,74449.00
12/26/2015 02:00,2,0.000,ALERT,212.61,302.07,59.975,1451113203,"274151322000088","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,568183.6,568183.6,2372,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113254,74450.00
12/26/2015 02:00,2,0.000,ALERT,213.74,301.17,59.975,1451113203,"274151322000068","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,476227.3,476227.3,2450,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113256,74451.00
12/26/2015 02:00,2,0.000,ALERT,212.61,301.47,59.970,1451113203,"201051344001135","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,306665.2,306665.2,13146,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113257,74452.00
12/26/2015 02:00,2,0.000,ALERT,212.83,304.48,59.975,1451113203,"201051344000594","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,312656.8,312656.8,8505,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113259,74453.00
12/26/2015 02:00,2,0.000,ALERT,212.83,300.57,59.975,1451113203,"201051344001203","219011344069620",0.00,0.00,0,299.97,306.28,0.0,0.0,0.000,313014.6,313014.6,13166,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113261,74454.00
12/26/2015 02:00,2,0.000,ALERT,212.61,302.07,59.970,1451113203,"274151322000054","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,580313.6,580313.6,2376,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113263,74455.00
12/26/2015 02:00,2,0.000,ALERT,213.51,303.58,60.023,1451113203,"201051344000867","219011344069620",0.00,1.00,0,302.37,307.18,0.0,0.0,0.000,301719.5,301719.5,8499,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113265,74456.00
12/26/2015 02:00,2,0.000,ALERT,212.83,301.17,59.965,1451113203,"201051344001093","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,311273.6,311273.6,13174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113266,74457.00
12/26/2015 02:00,2,0.000,ALERT,213.06,303.58,59.970,1451113203,"201051344000900","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,314691.2,314691.2,8500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113269,74458.00
12/26/2015 02:00,2,0.000,ALERT,213.29,302.98,59.981,1451113203,"201051344000648","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,308567.6,308567.6,8498,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113271,74459.00
12/26/2015 02:00,2,0.000,ALERT,213.29,304.48,59.959,1451113203,"201051344000569","219011344069620",0.00,0.00,0,303.58,307.78,0.0,0.0,0.000,316227.7,316227.7,8490,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113273,74460.00
12/26/2015 02:00,2,0.000,ALERT,213.06,303.58,59.965,1451113203,"201051344000983","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,311466.5,311466.5,8497,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113274,74461.00
12/26/2015 02:00,2,0.000,ALERT,213.29,303.58,59.991,1451113203,"201051344001158","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,306926.0,306926.0,8515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113276,74462.00
12/26/2015 02:00,2,0.000,ALERT,213.74,304.18,59.954,1451113203,"201051344000576","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,309109.4,309109.4,8503,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451113278,74463.00
12/26/2015 02:00,2,0.000,ALERT,212.83,300.57,59.944,1451113203,"274151322000087","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,555784.6,555784.6,2384,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451113280,74464.00
12/26/2015 02:15,2,0.000,ALERT,213.51,303.28,59.970,1451114103,"201051344000645","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,309721.9,309721.9,8503,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114105,74465.00
12/26/2015 02:15,2,0.000,ALERT,213.06,302.07,59.938,1451114103,"274151322000085","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,583037.7,583037.7,2380,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114107,74466.00
12/26/2015 02:15,2,0.000,ALERT,213.74,303.28,59.970,1451114103,"201051344000633","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,302587.9,302587.9,8514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451114109,74467.00
12/26/2015 02:15,2,0.000,ALERT,213.29,303.28,59.970,1451114103,"201051344000469","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,303628.8,303628.8,8517,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114111,74468.00
12/26/2015 02:15,2,0.000,ALERT,212.61,300.87,59.970,1451114103,"201051344000646","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,308499.9,308499.9,13153,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114113,74469.00
12/26/2015 02:15,2,0.000,ALERT,212.61,302.68,59.965,1451114103,"274151322000052","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,590640.0,590640.0,2385,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114115,74470.00
12/26/2015 02:15,2,0.000,ALERT,213.06,301.47,59.970,1451114103,"201051344000585","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,313095.7,313095.7,13154,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114117,74471.00
12/26/2015 02:15,2,0.000,ALERT,212.83,301.47,59.986,1451114103,"201051344001230","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,311588.9,311588.9,13195,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114119,74472.00
12/26/2015 02:15,2,0.000,ALERT,213.51,302.07,59.975,1451114103,"201051344000582","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,306430.3,306430.3,13154,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451114120,74473.00
12/26/2015 02:15,2,0.000,ALERT,212.61,301.17,60.002,1451114103,"201051344000955","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,315377.5,315377.5,13152,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114122,74474.00
12/26/2015 02:15,2,0.000,ALERT,212.83,301.47,59.965,1451114103,"274151322000094","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,476297.3,476297.3,2456,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114124,74475.00
12/26/2015 02:15,2,0.000,ALERT,213.06,303.88,59.975,1451114103,"201051344000579","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,317184.1,317184.1,8507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451114126,74476.00
12/26/2015 02:15,2,0.000,ALERT,212.83,301.47,59.975,1451114103,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,313937.4,313937.4,13165,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114128,74477.00
12/26/2015 02:15,2,0.000,ALERT,213.06,300.87,59.928,1451114103,"201051344000438","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,315648.3,315648.3,13156,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114129,74478.00
12/26/2015 02:15,2,0.000,ALERT,213.06,300.57,59.975,1451114103,"201051344000417","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,309855.0,309855.0,13164,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114131,74479.00
12/26/2015 02:15,2,0.000,ALERT,213.06,302.68,59.975,1451114103,"274151322000083","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,585070.9,585070.9,2390,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114133,74480.00
12/26/2015 02:15,2,0.000,ALERT,213.51,302.37,59.970,1451114103,"274151322000076","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,621409.5,621409.5,2382,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451114135,74481.00
12/26/2015 02:15,2,0.000,ALERT,213.29,304.48,60.012,1451114103,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,301249.4,301249.4,8504,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114136,74482.00
12/26/2015 02:15,2,0.000,ALERT,212.83,303.28,59.965,1451114103,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,614323.7,614323.7,2388,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114138,74483.00
12/26/2015 02:15,2,0.000,ALERT,212.83,303.28,59.970,1451114103,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,301568.8,301568.8,8501,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114140,74484.00
12/26/2015 02:15,2,0.000,ALERT,212.61,300.27,59.965,1451114103,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,313639.3,313639.3,13154,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114142,74485.00
12/26/2015 02:15,2,0.000,ALERT,213.06,303.58,59.975,1451114103,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,311553.9,311553.9,8506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114144,74486.00
12/26/2015 02:15,2,0.000,ALERT,213.74,303.28,59.933,1451114103,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,308403.0,308403.0,8514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114146,74487.00
12/26/2015 02:15,2,0.000,ALERT,213.29,301.17,59.975,1451114103,"201051344000685","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,315233.0,315233.0,13179,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114148,74488.00
12/26/2015 02:15,2,0.000,ALERT,213.06,300.57,59.970,1451114103,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,312908.5,312908.5,13189,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114149,74489.00
12/26/2015 02:15,2,0.000,ALERT,213.06,301.17,59.975,1451114103,"201051344001145","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,315962.7,315962.7,13190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451114151,74490.00
12/26/2015 02:15,2,0.000,ALERT,213.06,300.57,59.975,1451114103,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,310103.6,310103.6,13164,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114153,74491.00
12/26/2015 02:15,2,0.000,ALERT,212.38,301.47,59.965,1451114103,"274151322000088","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,568183.6,568183.6,2374,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114155,74492.00
12/26/2015 02:15,2,0.000,ALERT,213.51,301.17,60.012,1451114103,"274151322000068","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,476227.3,476227.3,2452,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114157,74493.00
12/26/2015 02:15,2,0.000,ALERT,212.61,301.17,59.975,1451114103,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,306665.2,306665.2,13148,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114159,74494.00
12/26/2015 02:15,2,0.000,ALERT,212.83,303.88,59.996,1451114103,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,312656.8,312656.8,8507,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114160,74495.00
12/26/2015 02:15,2,0.000,ALERT,212.83,300.87,59.975,1451114103,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,313014.6,313014.6,13168,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451114162,74496.00
12/26/2015 02:15,2,0.000,ALERT,212.61,302.07,59.965,1451114103,"274151322000054","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,580313.6,580313.6,2378,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114164,74497.00
12/26/2015 02:15,2,0.000,ALERT,213.29,302.98,59.975,1451114103,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,301719.5,301719.5,8501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114166,74498.00
12/26/2015 02:15,2,0.000,ALERT,212.83,301.17,60.012,1451114103,"201051344001093","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,311273.6,311273.6,13176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114167,74499.00
12/26/2015 02:15,2,0.000,ALERT,213.06,303.58,59.981,1451114103,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,314691.2,314691.2,8502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451114169,74500.00
12/26/2015 02:15,2,0.000,ALERT,213.29,302.68,59.975,1451114103,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,308567.6,308567.6,8500,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451114171,74501.00
12/26/2015 02:15,2,0.000,ALERT,213.06,303.88,60.007,1451114103,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,316227.7,316227.7,8492,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114173,74502.00
12/26/2015 02:15,2,0.000,ALERT,213.06,303.58,59.949,1451114103,"201051344000983","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,311466.5,311466.5,8499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451114175,74503.00
12/26/2015 02:15,2,0.000,ALERT,213.06,303.28,59.975,1451114103,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,306926.0,306926.0,8517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114177,74504.00
12/26/2015 02:15,2,0.000,ALERT,213.74,304.18,60.023,1451114103,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,309109.4,309109.4,8505,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451114179,74505.00
12/26/2015 02:15,2,0.000,ALERT,212.83,301.47,59.986,1451114103,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,555784.6,555784.6,2386,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451114180,74506.00
12/26/2015 02:30,2,0.000,ALERT,213.74,303.88,59.959,1451115003,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,309721.9,309721.9,8505,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115005,74507.00
12/26/2015 02:30,2,0.000,ALERT,213.29,302.37,59.959,1451115003,"274151322000085","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,583037.7,583037.7,2382,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115007,74508.00
12/26/2015 02:30,2,0.000,ALERT,213.96,303.58,59.959,1451115003,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,302587.9,302587.9,8516,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115009,74509.00
12/26/2015 02:30,2,0.000,ALERT,213.51,303.88,59.959,1451115003,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,303628.8,303628.8,8519,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115011,74510.00
12/26/2015 02:30,2,0.000,ALERT,212.83,301.47,59.954,1451115003,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,308499.9,308499.9,13155,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115013,74511.00
12/26/2015 02:30,2,0.000,ALERT,212.83,302.68,59.944,1451115003,"274151322000052","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,590640.0,590640.0,2387,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115014,74512.00
12/26/2015 02:30,2,0.000,ALERT,213.29,301.77,59.965,1451115003,"201051344000585","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,313095.7,313095.7,13156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115016,74513.00
12/26/2015 02:30,2,0.000,ALERT,213.06,301.77,59.959,1451115003,"201051344001230","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,311588.9,311588.9,13197,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115018,74514.00
12/26/2015 02:30,2,0.000,ALERT,213.74,302.37,59.970,1451115003,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.28,0.0,0.0,0.000,306430.3,306430.3,13156,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115020,74515.00
12/26/2015 02:30,2,0.000,ALERT,212.83,301.47,59.965,1451115003,"201051344000955","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,315377.5,315377.5,13154,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115022,74516.00
12/26/2015 02:30,2,0.000,ALERT,213.29,301.47,59.959,1451115003,"274151322000094","219011344069620",0.00,0.50,0,299.97,302.98,0.0,0.0,0.000,476297.3,476297.3,2458,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115024,74517.00
12/26/2015 02:30,2,0.000,ALERT,213.51,304.78,59.970,1451115003,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,317184.1,317184.1,8509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115025,74518.00
12/26/2015 02:30,2,0.000,ALERT,213.06,302.07,59.959,1451115003,"201051344000890","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,313937.4,313937.4,13167,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115027,74519.00
12/26/2015 02:30,2,0.000,ALERT,213.29,301.17,59.965,1451115003,"201051344000438","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,315648.3,315648.3,13158,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115029,74520.00
12/26/2015 02:30,2,0.000,ALERT,213.51,300.87,59.965,1451115003,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,309855.0,309855.0,13166,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115031,74521.00
12/26/2015 02:30,2,0.000,ALERT,213.29,302.68,59.954,1451115003,"274151322000083","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,585070.9,585070.9,2392,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115032,74522.00
12/26/2015 02:30,2,0.000,ALERT,213.74,302.37,59.944,1451115003,"274151322000076","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,621409.5,621409.5,2384,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115034,74523.00
12/26/2015 02:30,2,0.000,ALERT,213.51,304.78,59.970,1451115003,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,301249.4,301249.4,8506,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115036,74524.00
