ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 02:30,2,0.000,ALERT,213.29,303.28,59.938,1451115003,"274151322000095","219011344069620",0.00,0.00,0,301.47,304.48,0.0,0.0,0.000,614323.7,614323.7,2390,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115038,74525.00
12/26/2015 02:30,2,0.000,ALERT,213.29,303.88,59.970,1451115003,"201051344000988","219011344069620",0.00,0.50,0,298.77,305.38,0.0,0.0,0.000,301568.8,301568.8,8503,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115040,74526.00
12/26/2015 02:30,2,0.000,ALERT,213.06,300.87,59.965,1451115003,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,313639.3,313639.3,13156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115042,74527.00
12/26/2015 02:30,2,0.000,ALERT,213.51,304.18,59.975,1451115003,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,311553.9,311553.9,8508,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115043,74528.00
12/26/2015 02:30,2,0.000,ALERT,213.96,303.88,59.965,1451115003,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,308403.0,308403.0,8516,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115045,74529.00
12/26/2015 02:30,2,0.000,ALERT,213.51,301.47,59.959,1451115003,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,315233.0,315233.0,13181,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115047,74530.00
12/26/2015 02:30,2,0.000,ALERT,213.29,300.57,59.944,1451115003,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,312908.5,312908.5,13191,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115049,74531.00
12/26/2015 02:30,2,0.000,ALERT,213.51,301.77,60.002,1451115003,"201051344001145","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,315962.7,315962.7,13192,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115051,74532.00
12/26/2015 02:30,2,0.000,ALERT,213.06,300.87,59.959,1451115003,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,310103.6,310103.6,13166,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115053,74533.00
12/26/2015 02:30,2,0.000,ALERT,212.61,302.07,59.959,1451115003,"274151322000088","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,568183.6,568183.6,2376,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115055,74534.00
12/26/2015 02:30,2,0.000,ALERT,213.74,301.17,59.959,1451115003,"274151322000068","219011344069620",0.00,2.00,0,299.67,302.68,0.0,0.0,0.000,476227.3,476227.3,2454,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115056,74535.00
12/26/2015 02:30,2,0.000,ALERT,212.83,301.17,59.922,1451115003,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,306665.2,306665.2,13150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115058,74536.00
12/26/2015 02:30,2,0.000,ALERT,212.83,304.18,59.965,1451115003,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,312656.8,312656.8,8509,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115060,74537.00
12/26/2015 02:30,2,0.000,ALERT,213.06,300.87,59.959,1451115003,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,313014.6,313014.6,13170,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115062,74538.00
12/26/2015 02:30,2,0.000,ALERT,212.83,302.37,59.933,1451115003,"274151322000054","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,580313.6,580313.6,2380,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115064,74539.00
12/26/2015 02:30,2,0.000,ALERT,213.51,303.28,59.954,1451115003,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,301719.5,301719.5,8503,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115065,74540.00
12/26/2015 02:30,2,0.000,ALERT,213.06,301.17,59.975,1451115003,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,311273.6,311273.6,13178,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115067,74541.00
12/26/2015 02:30,2,0.000,ALERT,213.29,303.58,59.959,1451115003,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,314691.2,314691.2,8504,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115069,74542.00
12/26/2015 02:30,2,0.000,ALERT,213.51,302.98,59.965,1451115003,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,308567.6,308567.6,8502,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115071,74543.00
12/26/2015 02:30,2,0.000,ALERT,213.51,304.48,59.981,1451115003,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,316227.7,316227.7,8494,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115073,74544.00
12/26/2015 02:30,2,0.000,ALERT,213.29,303.88,59.959,1451115003,"201051344000983","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,311466.5,311466.5,8501,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115074,74545.00
12/26/2015 02:30,2,0.000,ALERT,213.51,303.58,59.965,1451115003,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,306926.0,306926.0,8519,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115076,74546.00
12/26/2015 02:30,2,0.000,ALERT,213.96,304.48,59.959,1451115003,"201051344000576","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,309109.4,309109.4,8507,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115078,74547.00
12/26/2015 02:30,2,0.000,ALERT,213.29,300.87,59.954,1451115003,"274151322000087","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,555784.6,555784.6,2388,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115080,74548.00
12/26/2015 02:45,2,0.000,ALERT,213.51,303.28,60.007,1451115903,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,309721.9,309721.9,8507,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115905,74549.00
12/26/2015 02:45,2,0.000,ALERT,212.16,300.57,59.970,1451115903,"274151322000085","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,583037.7,583037.7,2384,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115907,74550.00
12/26/2015 02:45,2,0.000,ALERT,213.74,303.28,59.986,1451115903,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,302587.9,302587.9,8518,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115908,74551.00
12/26/2015 02:45,2,0.000,ALERT,213.29,303.28,59.954,1451115903,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,303628.8,303628.8,8521,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115910,74552.00
12/26/2015 02:45,2,0.000,ALERT,212.38,300.87,59.965,1451115903,"201051344000646","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,308499.9,308499.9,13157,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115912,74553.00
12/26/2015 02:45,2,0.000,ALERT,211.93,300.27,59.970,1451115903,"274151322000052","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,590640.0,590640.0,2389,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115914,74554.00
12/26/2015 02:45,2,0.000,ALERT,212.83,301.17,60.002,1451115903,"201051344000585","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,313095.7,313095.7,13158,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115916,74555.00
12/26/2015 02:45,2,0.000,ALERT,212.83,301.47,60.012,1451115903,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,311588.9,311588.9,13199,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115918,74556.00
12/26/2015 02:45,2,0.000,ALERT,213.29,302.07,59.928,1451115903,"201051344000582","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,306430.3,306430.3,13158,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115920,74557.00
12/26/2015 02:45,2,0.000,ALERT,212.38,301.17,59.928,1451115903,"201051344000955","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,315377.5,315377.5,13156,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115922,74558.00
12/26/2015 02:45,2,0.000,ALERT,212.16,299.97,59.928,1451115903,"274151322000094","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,476297.3,476297.3,2460,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115923,74559.00
12/26/2015 02:45,2,0.000,ALERT,213.06,303.88,59.965,1451115903,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,317184.1,317184.1,8511,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115925,74560.00
12/26/2015 02:45,2,0.000,ALERT,212.61,301.47,59.981,1451115903,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,313937.4,313937.4,13169,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115927,74561.00
12/26/2015 02:45,2,0.000,ALERT,213.06,301.17,59.981,1451115903,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,315648.3,315648.3,13160,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115929,74562.00
12/26/2015 02:45,2,0.000,ALERT,213.06,300.57,59.975,1451115903,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,309855.0,309855.0,13168,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115931,74563.00
12/26/2015 02:45,2,0.000,ALERT,212.38,300.87,59.991,1451115903,"274151322000083","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,585070.9,585070.9,2394,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115932,74564.00
12/26/2015 02:45,2,0.000,ALERT,212.83,300.87,59.970,1451115903,"274151322000076","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,621409.5,621409.5,2386,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115934,74565.00
12/26/2015 02:45,2,0.000,ALERT,213.06,303.88,60.012,1451115903,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,301249.4,301249.4,8508,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115936,74566.00
12/26/2015 02:45,2,0.000,ALERT,212.16,301.77,59.986,1451115903,"274151322000095","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,614323.7,614323.7,2392,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115938,74567.00
12/26/2015 02:45,2,0.000,ALERT,212.83,303.28,60.002,1451115903,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,301568.8,301568.8,8505,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115940,74568.00
12/26/2015 02:45,2,0.000,ALERT,212.61,300.27,59.975,1451115903,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,313639.3,313639.3,13158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115941,74569.00
12/26/2015 02:45,2,0.000,ALERT,212.83,303.88,59.938,1451115903,"201051344000458","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,311553.9,311553.9,8510,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115944,74570.00
12/26/2015 02:45,2,0.000,ALERT,213.51,303.58,59.996,1451115903,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,308403.0,308403.0,8518,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115946,74571.00
12/26/2015 02:45,2,0.000,ALERT,213.06,301.17,59.986,1451115903,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,315233.0,315233.0,13183,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115947,74572.00
12/26/2015 02:45,2,0.000,ALERT,213.06,300.57,59.975,1451115903,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,312908.5,312908.5,13193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115949,74573.00
12/26/2015 02:45,2,0.000,ALERT,212.83,301.17,59.981,1451115903,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,315962.7,315962.7,13194,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115951,74574.00
12/26/2015 02:45,2,0.000,ALERT,212.83,300.57,59.991,1451115903,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,310103.6,310103.6,13168,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115953,74575.00
12/26/2015 02:45,2,0.000,ALERT,211.70,300.87,59.970,1451115903,"274151322000088","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,568183.6,568183.6,2378,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115954,74576.00
12/26/2015 02:45,2,0.000,ALERT,212.83,299.97,60.002,1451115903,"274151322000068","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,476227.3,476227.3,2456,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115956,74577.00
12/26/2015 02:45,2,0.000,ALERT,212.38,301.17,60.002,1451115903,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,306665.2,306665.2,13152,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115958,74578.00
12/26/2015 02:45,2,0.000,ALERT,212.61,303.58,59.970,1451115903,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,312656.8,312656.8,8511,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115960,74579.00
12/26/2015 02:45,2,0.000,ALERT,212.83,300.57,59.975,1451115903,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,313014.6,313014.6,13172,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115962,74580.00
12/26/2015 02:45,2,0.000,ALERT,212.16,300.87,60.002,1451115903,"274151322000054","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,580313.6,580313.6,2382,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115964,74581.00
12/26/2015 02:45,2,0.000,ALERT,213.29,302.98,59.981,1451115903,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,301719.5,301719.5,8505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115965,74582.00
12/26/2015 02:45,2,0.000,ALERT,212.61,301.17,59.981,1451115903,"201051344001093","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,311273.6,311273.6,13180,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115967,74583.00
12/26/2015 02:45,2,0.000,ALERT,213.06,303.28,59.975,1451115903,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,314691.2,314691.2,8506,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451115969,74584.00
12/26/2015 02:45,2,0.000,ALERT,213.29,302.68,59.975,1451115903,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,308567.6,308567.6,8504,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115971,74585.00
12/26/2015 02:45,2,0.000,ALERT,213.06,304.18,59.986,1451115903,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,316227.7,316227.7,8496,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115973,74586.00
12/26/2015 02:45,2,0.000,ALERT,212.83,303.28,59.996,1451115903,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,311466.5,311466.5,8503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115975,74587.00
12/26/2015 02:45,2,0.000,ALERT,213.06,303.28,59.975,1451115903,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,306926.0,306926.0,8521,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115976,74588.00
12/26/2015 02:45,2,0.000,ALERT,213.51,303.88,59.981,1451115903,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,309109.4,309109.4,8509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115978,74589.00
12/26/2015 02:45,2,0.000,ALERT,211.93,299.97,59.959,1451115903,"274151322000087","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,555784.6,555784.6,2390,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451115980,74590.00
12/26/2015 03:00,2,0.000,ALERT,213.51,304.18,59.981,1451116804,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,309721.9,309721.9,8509,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116806,74591.00
12/26/2015 03:00,2,0.000,ALERT,212.16,300.57,59.970,1451116804,"274151322000085","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,583037.7,583037.7,2386,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451116808,74592.00
12/26/2015 03:00,2,0.000,ALERT,213.74,303.58,59.975,1451116804,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,302587.9,302587.9,8520,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116810,74593.00
12/26/2015 03:00,2,0.000,ALERT,213.29,303.28,59.986,1451116804,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,303628.8,303628.8,8523,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116811,74594.00
12/26/2015 03:00,2,0.000,ALERT,212.61,301.17,59.965,1451116804,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,308499.9,308499.9,13159,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116813,74595.00
12/26/2015 03:00,2,0.000,ALERT,211.93,301.47,59.959,1451116804,"274151322000052","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,590640.0,590640.0,2391,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116815,74596.00
12/26/2015 03:00,2,0.000,ALERT,212.83,301.77,60.007,1451116804,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,313095.7,313095.7,13160,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116817,74597.00
12/26/2015 03:00,2,0.000,ALERT,212.61,301.47,59.970,1451116804,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,311588.9,311588.9,13201,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451116819,74598.00
12/26/2015 03:00,2,0.000,ALERT,213.06,302.07,59.981,1451116804,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,306430.3,306430.3,13160,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116821,74599.00
12/26/2015 03:00,2,0.000,ALERT,212.38,301.17,59.975,1451116804,"201051344000955","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,315377.5,315377.5,13158,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451116822,74600.00
12/26/2015 03:00,2,0.000,ALERT,212.16,300.57,59.975,1451116804,"274151322000094","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,476297.3,476297.3,2462,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116824,74601.00
12/26/2015 03:00,2,0.000,ALERT,213.06,304.18,59.981,1451116804,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,317184.1,317184.1,8513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116826,74602.00
12/26/2015 03:00,2,0.000,ALERT,212.61,301.77,59.981,1451116804,"201051344000890","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,313937.4,313937.4,13171,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116828,74603.00
12/26/2015 03:00,2,0.000,ALERT,212.83,301.17,59.975,1451116804,"201051344000438","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,315648.3,315648.3,13162,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116830,74604.00
12/26/2015 03:00,2,0.000,ALERT,212.83,300.87,59.986,1451116804,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,309855.0,309855.0,13170,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116831,74605.00
12/26/2015 03:00,2,0.000,ALERT,212.38,301.17,59.975,1451116804,"274151322000083","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,585070.9,585070.9,2396,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116833,74606.00
12/26/2015 03:00,2,0.000,ALERT,212.83,300.87,59.970,1451116804,"274151322000076","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,621409.5,621409.5,2388,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116835,74607.00
12/26/2015 03:00,2,0.000,ALERT,213.29,304.48,59.986,1451116804,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,301249.4,301249.4,8510,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451116837,74608.00
12/26/2015 03:00,2,0.000,ALERT,212.38,302.07,59.975,1451116804,"274151322000095","219011344069620",0.00,0.00,0,300.57,303.58,0.0,0.0,0.000,614323.7,614323.7,2394,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116839,74609.00
12/26/2015 03:00,2,0.000,ALERT,212.83,303.28,59.970,1451116804,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,301568.8,301568.8,8507,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116841,74610.00
12/26/2015 03:00,2,0.000,ALERT,212.61,300.57,59.981,1451116804,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,313639.3,313639.3,13160,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116842,74611.00
12/26/2015 03:00,2,0.000,ALERT,213.06,303.88,59.965,1451116804,"201051344000458","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,311553.9,311553.9,8512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116844,74612.00
12/26/2015 03:00,2,0.000,ALERT,213.74,303.58,59.975,1451116804,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,308403.0,308403.0,8520,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116846,74613.00
12/26/2015 03:00,2,0.000,ALERT,213.06,301.17,59.938,1451116804,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,315233.0,315233.0,13185,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116848,74614.00
12/26/2015 03:00,2,0.000,ALERT,212.83,300.87,59.970,1451116804,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,312908.5,312908.5,13195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451116850,74615.00
12/26/2015 03:00,2,0.000,ALERT,212.83,301.47,59.975,1451116804,"201051344001145","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,315962.7,315962.7,13196,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116851,74616.00
12/26/2015 03:00,2,0.000,ALERT,212.83,300.87,59.938,1451116804,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,310103.6,310103.6,13170,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451116853,74617.00
12/26/2015 03:00,2,0.000,ALERT,211.93,300.57,59.970,1451116804,"274151322000088","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,568183.6,568183.6,2380,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116855,74618.00
12/26/2015 03:00,2,0.000,ALERT,213.06,300.27,59.975,1451116804,"274151322000068","219011344069620",0.00,2.00,0,298.77,301.47,0.0,0.0,0.000,476227.3,476227.3,2458,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116857,74619.00
12/26/2015 03:00,2,0.000,ALERT,212.38,301.47,59.975,1451116804,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,306665.2,306665.2,13154,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116859,74620.00
12/26/2015 03:00,2,0.000,ALERT,212.83,304.18,59.975,1451116804,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,312656.8,312656.8,8513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116860,74621.00
12/26/2015 03:00,2,0.000,ALERT,212.61,300.87,59.981,1451116804,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,313014.6,313014.6,13174,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451116862,74622.00
12/26/2015 03:00,2,0.000,ALERT,212.16,301.77,59.975,1451116804,"274151322000054","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,580313.6,580313.6,2384,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116864,74623.00
12/26/2015 03:00,2,0.000,ALERT,213.51,302.98,59.981,1451116804,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,301719.5,301719.5,8507,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116866,74624.00
12/26/2015 03:00,2,0.000,ALERT,212.61,301.47,59.975,1451116804,"201051344001093","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,311273.6,311273.6,13182,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116868,74625.00
12/26/2015 03:00,2,0.000,ALERT,212.83,303.28,59.954,1451116804,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,314691.2,314691.2,8508,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116870,74626.00
12/26/2015 03:00,2,0.000,ALERT,213.29,302.98,59.986,1451116804,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,308567.6,308567.6,8506,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116872,74627.00
12/26/2015 03:00,2,0.000,ALERT,213.06,303.88,59.975,1451116804,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,316227.7,316227.7,8498,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116874,74628.00
12/26/2015 03:00,2,0.000,ALERT,213.06,303.58,59.975,1451116804,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,311466.5,311466.5,8505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116875,74629.00
12/26/2015 03:00,2,0.000,ALERT,213.29,303.58,59.975,1451116804,"201051344001158","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,306926.0,306926.0,8523,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116877,74630.00
12/26/2015 03:00,2,0.000,ALERT,213.74,303.88,59.970,1451116804,"201051344000576","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,309109.4,309109.4,8511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451116879,74631.00
12/26/2015 03:00,2,0.000,ALERT,212.38,299.97,59.975,1451116804,"274151322000087","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,555784.6,555784.6,2392,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451116881,74632.00
12/26/2015 03:15,2,0.000,ALERT,213.51,303.28,59.996,1451117703,"201051344000645","219011344069620",0.00,1.00,0,302.37,305.68,0.0,0.0,0.000,309721.9,309721.9,8511,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117705,74633.00
12/26/2015 03:15,2,0.000,ALERT,212.38,301.47,59.981,1451117703,"274151322000085","219011344069620",0.00,1.00,0,299.37,302.37,0.0,0.0,0.000,583037.7,583037.7,2388,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117707,74634.00
12/26/2015 03:15,2,0.000,ALERT,213.51,302.98,59.986,1451117703,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,302587.9,302587.9,8522,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451117709,74635.00
12/26/2015 03:15,2,0.000,ALERT,213.29,303.58,59.986,1451117703,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,303628.8,303628.8,8525,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451117711,74636.00
12/26/2015 03:15,2,0.000,ALERT,212.83,302.07,59.949,1451117703,"201051344000646","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,308499.9,308499.9,13161,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117712,74637.00
12/26/2015 03:15,2,0.000,ALERT,212.16,302.37,59.986,1451117703,"274151322000052","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,590640.0,590640.0,2393,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117714,74638.00
12/26/2015 03:15,2,0.000,ALERT,213.29,302.37,59.991,1451117703,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,313095.7,313095.7,13162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117716,74639.00
12/26/2015 03:15,2,0.000,ALERT,212.83,302.37,59.975,1451117703,"201051344001230","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,311588.9,311588.9,13203,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117718,74640.00
12/26/2015 03:15,2,0.000,ALERT,213.29,302.68,59.981,1451117703,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,306430.3,306430.3,13162,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117719,74641.00
12/26/2015 03:15,2,0.000,ALERT,212.61,302.37,59.996,1451117703,"201051344000955","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,315377.5,315377.5,13160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117721,74642.00
12/26/2015 03:15,2,0.000,ALERT,212.16,299.97,59.991,1451117703,"274151322000094","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,476297.3,476297.3,2464,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117723,74643.00
12/26/2015 03:15,2,0.000,ALERT,213.06,303.88,60.018,1451117703,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,317184.1,317184.1,8515,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451117725,74644.00
12/26/2015 03:15,2,0.000,ALERT,212.83,302.37,59.959,1451117703,"201051344000890","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,313937.4,313937.4,13173,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117727,74645.00
12/26/2015 03:15,2,0.000,ALERT,212.83,301.77,60.002,1451117703,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,315648.3,315648.3,13164,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451117729,74646.00
12/26/2015 03:15,2,0.000,ALERT,213.06,301.17,59.991,1451117703,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,309855.0,309855.0,13172,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117730,74647.00
12/26/2015 03:15,2,0.000,ALERT,212.16,301.17,59.986,1451117703,"274151322000083","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,585070.9,585070.9,2398,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117732,74648.00
12/26/2015 03:15,2,0.000,ALERT,212.61,300.57,59.986,1451117703,"274151322000076","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,621409.5,621409.5,2390,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117734,74649.00
12/26/2015 03:15,2,0.000,ALERT,213.06,303.88,59.981,1451117703,"201051344000868","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,301249.4,301249.4,8512,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117736,74650.00
12/26/2015 03:15,2,0.000,ALERT,212.16,302.07,59.975,1451117703,"274151322000095","219011344069620",0.00,0.50,0,300.27,303.28,0.0,0.0,0.000,614323.7,614323.7,2396,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451117738,74651.00
12/26/2015 03:15,2,0.000,ALERT,212.61,302.98,59.991,1451117703,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,301568.8,301568.8,8509,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451117739,74652.00
12/26/2015 03:15,2,0.000,ALERT,212.61,301.17,59.965,1451117703,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,313639.3,313639.3,13162,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117741,74653.00
12/26/2015 03:15,2,0.000,ALERT,212.83,303.28,59.986,1451117703,"201051344000458","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,311553.9,311553.9,8514,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117743,74654.00
12/26/2015 03:15,2,0.000,ALERT,213.51,302.98,59.981,1451117703,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,308403.0,308403.0,8522,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117745,74655.00
12/26/2015 03:15,2,0.000,ALERT,213.29,302.07,59.981,1451117703,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,315233.0,315233.0,13187,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117747,74656.00
12/26/2015 03:15,2,0.000,ALERT,213.06,301.17,59.986,1451117703,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,312908.5,312908.5,13197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117749,74657.00
12/26/2015 03:15,2,0.000,ALERT,213.29,302.07,59.981,1451117703,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,315962.7,315962.7,13198,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117751,74658.00
12/26/2015 03:15,2,0.000,ALERT,213.06,301.17,60.028,1451117703,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,310103.6,310103.6,13172,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117752,74659.00
12/26/2015 03:15,2,0.000,ALERT,211.70,299.97,59.975,1451117703,"274151322000088","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,568183.6,568183.6,2382,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117754,74660.00
12/26/2015 03:15,2,0.000,ALERT,212.83,299.97,59.975,1451117703,"274151322000068","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,476227.3,476227.3,2460,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117756,74661.00
12/26/2015 03:15,2,0.000,ALERT,212.61,301.77,59.975,1451117703,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,306665.2,306665.2,13156,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117758,74662.00
12/26/2015 03:15,2,0.000,ALERT,212.61,303.58,59.981,1451117703,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,312656.8,312656.8,8515,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117760,74663.00
12/26/2015 03:15,2,0.000,ALERT,213.06,301.47,59.975,1451117703,"201051344001203","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,313014.6,313014.6,13176,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451117762,74664.00
12/26/2015 03:15,2,0.000,ALERT,211.93,300.87,59.970,1451117703,"274151322000054","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,580313.6,580313.6,2386,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117763,74665.00
12/26/2015 03:15,2,0.000,ALERT,213.29,302.98,59.981,1451117703,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,301719.5,301719.5,8509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117765,74666.00
12/26/2015 03:15,2,0.000,ALERT,213.06,302.07,59.954,1451117703,"201051344001093","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,311273.6,311273.6,13184,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117767,74667.00
12/26/2015 03:15,2,0.000,ALERT,212.83,303.28,59.970,1451117703,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,314691.2,314691.2,8510,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451117769,74668.00
12/26/2015 03:15,2,0.000,ALERT,213.29,302.68,59.986,1451117703,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,308567.6,308567.6,8508,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451117770,74669.00
12/26/2015 03:15,2,0.000,ALERT,213.06,303.88,60.023,1451117703,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,316227.7,316227.7,8500,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451117772,74670.00
