ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 03:15,2,0.000,ALERT,212.83,303.28,59.975,1451117703,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,311466.5,311466.5,8507,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117774,74671.00
12/26/2015 03:15,2,0.000,ALERT,213.06,303.28,59.986,1451117703,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,306926.0,306926.0,8525,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117776,74672.00
12/26/2015 03:15,2,0.000,ALERT,213.51,303.58,59.981,1451117703,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,309109.4,309109.4,8513,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117778,74673.00
12/26/2015 03:15,2,0.000,ALERT,212.16,299.37,60.012,1451117703,"274151322000087","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,555784.6,555784.6,2394,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451117780,74674.00
12/26/2015 03:30,2,0.000,ALERT,213.74,303.58,59.991,1451118604,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,309721.9,309721.9,8513,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118606,74675.00
12/26/2015 03:30,2,0.000,ALERT,212.61,301.47,59.991,1451118604,"274151322000085","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,583037.7,583037.7,2390,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118608,74676.00
12/26/2015 03:30,2,0.000,ALERT,213.96,303.88,59.996,1451118604,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,302587.9,302587.9,8524,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118610,74677.00
12/26/2015 03:30,2,0.000,ALERT,213.29,303.88,59.991,1451118604,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,303628.8,303628.8,8527,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118612,74678.00
12/26/2015 03:30,2,0.000,ALERT,212.61,301.77,60.002,1451118604,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,308499.9,308499.9,13163,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451118614,74679.00
12/26/2015 03:30,2,0.000,ALERT,211.93,301.47,59.991,1451118604,"274151322000052","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,590640.0,590640.0,2395,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118615,74680.00
12/26/2015 03:30,2,0.000,ALERT,212.83,302.07,59.996,1451118604,"201051344000585","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,313095.7,313095.7,13164,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118617,74681.00
12/26/2015 03:30,2,0.000,ALERT,212.83,302.07,59.996,1451118604,"201051344001230","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,311588.9,311588.9,13205,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118619,74682.00
12/26/2015 03:30,2,0.000,ALERT,213.29,302.68,60.044,1451118604,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,306430.3,306430.3,13164,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451118621,74683.00
12/26/2015 03:30,2,0.000,ALERT,212.38,301.77,60.012,1451118604,"201051344000955","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,315377.5,315377.5,13162,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118622,74684.00
12/26/2015 03:30,2,0.000,ALERT,212.38,300.87,59.986,1451118604,"274151322000094","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,476297.3,476297.3,2466,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118624,74685.00
12/26/2015 03:30,2,0.000,ALERT,213.29,304.48,59.986,1451118604,"201051344000579","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,317184.1,317184.1,8517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118626,74686.00
12/26/2015 03:30,2,0.000,ALERT,212.61,302.07,59.991,1451118604,"201051344000890","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,313937.4,313937.4,13175,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118628,74687.00
12/26/2015 03:30,2,0.000,ALERT,212.83,301.47,59.996,1451118604,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,315648.3,315648.3,13166,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118630,74688.00
12/26/2015 03:30,2,0.000,ALERT,213.06,301.17,59.991,1451118604,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,309855.0,309855.0,13174,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118632,74689.00
12/26/2015 03:30,2,0.000,ALERT,212.61,301.77,59.991,1451118604,"274151322000083","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,585070.9,585070.9,2400,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118634,74690.00
12/26/2015 03:30,2,0.000,ALERT,213.06,301.17,59.991,1451118604,"274151322000076","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,621409.5,621409.5,2392,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118636,74691.00
12/26/2015 03:30,2,0.000,ALERT,213.29,304.78,60.002,1451118604,"201051344000868","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,301249.4,301249.4,8514,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118637,74692.00
12/26/2015 03:30,2,0.000,ALERT,212.38,302.37,59.991,1451118604,"274151322000095","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,614323.7,614323.7,2398,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118639,74693.00
12/26/2015 03:30,2,0.000,ALERT,213.06,303.58,60.007,1451118604,"201051344000988","219011344069620",0.00,0.50,0,298.77,305.68,0.0,0.0,0.000,301568.8,301568.8,8511,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451118641,74694.00
12/26/2015 03:30,2,0.000,ALERT,212.61,300.87,59.991,1451118604,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,313639.3,313639.3,13164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118643,74695.00
12/26/2015 03:30,2,0.000,ALERT,213.06,304.18,60.018,1451118604,"201051344000458","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,311553.9,311553.9,8516,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118645,74696.00
12/26/2015 03:30,2,0.000,ALERT,213.74,303.88,59.986,1451118604,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,308403.0,308403.0,8524,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118647,74697.00
12/26/2015 03:30,2,0.000,ALERT,213.29,301.77,59.986,1451118604,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,315233.0,315233.0,13189,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118649,74698.00
12/26/2015 03:30,2,0.000,ALERT,213.06,301.17,59.996,1451118604,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,312908.5,312908.5,13199,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118651,74699.00
12/26/2015 03:30,2,0.000,ALERT,213.06,302.07,59.981,1451118604,"201051344001145","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,315962.7,315962.7,13200,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118653,74700.00
12/26/2015 03:30,2,0.000,ALERT,213.06,301.17,59.981,1451118604,"201051344000651","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,310103.6,310103.6,13174,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451118654,74701.00
12/26/2015 03:30,2,0.000,ALERT,211.93,300.57,59.975,1451118604,"274151322000088","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,568183.6,568183.6,2384,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118656,74702.00
12/26/2015 03:30,2,0.000,ALERT,213.06,300.87,59.981,1451118604,"274151322000068","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,476227.3,476227.3,2462,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118658,74703.00
12/26/2015 03:30,2,0.000,ALERT,212.38,301.47,59.981,1451118604,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,306665.2,306665.2,13158,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118660,74704.00
12/26/2015 03:30,2,0.000,ALERT,213.06,304.48,59.981,1451118604,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,312656.8,312656.8,8517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451118661,74705.00
12/26/2015 03:30,2,0.000,ALERT,213.06,301.47,59.954,1451118604,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,313014.6,313014.6,13178,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451118663,74706.00
12/26/2015 03:30,2,0.000,ALERT,212.38,301.77,59.986,1451118604,"274151322000054","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,580313.6,580313.6,2388,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118665,74707.00
12/26/2015 03:30,2,0.000,ALERT,213.74,303.58,59.986,1451118604,"201051344000867","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,301719.5,301719.5,8511,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451118667,74708.00
12/26/2015 03:30,2,0.000,ALERT,212.83,301.77,59.975,1451118604,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,311273.6,311273.6,13186,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118669,74709.00
12/26/2015 03:30,2,0.000,ALERT,213.06,304.18,59.959,1451118604,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,314691.2,314691.2,8512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451118670,74710.00
12/26/2015 03:30,2,0.000,ALERT,213.29,303.28,59.986,1451118604,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,308567.6,308567.6,8510,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451118672,74711.00
12/26/2015 03:30,2,0.000,ALERT,213.29,304.78,59.986,1451118604,"201051344000569","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,316227.7,316227.7,8502,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451118674,74712.00
12/26/2015 03:30,2,0.000,ALERT,213.29,304.18,59.981,1451118604,"201051344000983","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,311466.5,311466.5,8509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451118676,74713.00
12/26/2015 03:30,2,0.000,ALERT,213.29,304.18,59.991,1451118604,"201051344001158","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,306926.0,306926.0,8527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451118678,74714.00
12/26/2015 03:30,2,0.000,ALERT,213.74,304.48,59.981,1451118604,"201051344000576","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,309109.4,309109.4,8515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451118680,74715.00
12/26/2015 03:30,2,0.000,ALERT,212.38,300.57,59.986,1451118604,"274151322000087","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,555784.6,555784.6,2396,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451118681,74716.00
12/26/2015 03:45,2,0.000,ALERT,213.74,303.88,59.970,1451119504,"201051344000645","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,309721.9,309721.9,8515,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451119505,74717.00
12/26/2015 03:45,2,0.000,ALERT,212.61,301.17,59.938,1451119504,"274151322000085","219011344069620",0.00,1.00,0,299.67,302.68,0.0,0.0,0.000,583037.7,583037.7,2392,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119507,74718.00
12/26/2015 03:45,2,0.000,ALERT,213.96,303.88,59.970,1451119504,"201051344000633","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,302587.9,302587.9,8526,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119509,74719.00
12/26/2015 03:45,2,0.000,ALERT,213.51,304.18,59.965,1451119504,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,303628.8,303628.8,8529,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119511,74720.00
12/26/2015 03:45,2,0.000,ALERT,212.61,301.77,59.970,1451119504,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,308499.9,308499.9,13165,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119513,74721.00
12/26/2015 03:45,2,0.000,ALERT,212.16,301.77,59.975,1451119504,"274151322000052","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,590640.0,590640.0,2397,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119515,74722.00
12/26/2015 03:45,2,0.000,ALERT,213.06,301.77,59.970,1451119504,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,313095.7,313095.7,13166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119517,74723.00
12/26/2015 03:45,2,0.000,ALERT,212.83,302.07,59.970,1451119504,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,311588.9,311588.9,13207,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451119519,74724.00
12/26/2015 03:45,2,0.000,ALERT,213.51,302.68,59.970,1451119504,"201051344000582","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,306430.3,306430.3,13166,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119521,74725.00
12/26/2015 03:45,2,0.000,ALERT,212.61,301.47,59.975,1451119504,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,315377.5,315377.5,13164,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119522,74726.00
12/26/2015 03:45,2,0.000,ALERT,212.38,300.87,59.970,1451119504,"274151322000094","219011344069620",0.00,0.50,0,299.37,302.07,0.0,0.0,0.000,476297.3,476297.3,2468,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119524,74727.00
12/26/2015 03:45,2,0.000,ALERT,213.51,304.48,59.981,1451119504,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,317184.1,317184.1,8519,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119526,74728.00
12/26/2015 03:45,2,0.000,ALERT,212.83,301.77,59.981,1451119504,"201051344000890","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,313937.4,313937.4,13177,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119528,74729.00
12/26/2015 03:45,2,0.000,ALERT,212.83,301.47,59.981,1451119504,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,315648.3,315648.3,13168,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451119529,74730.00
12/26/2015 03:45,2,0.000,ALERT,213.29,301.17,59.975,1451119504,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,309855.0,309855.0,13176,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119531,74731.00
12/26/2015 03:45,2,0.000,ALERT,212.38,301.17,59.970,1451119504,"274151322000083","219011344069620",0.00,1.50,0,300.27,303.28,0.0,0.0,0.000,585070.9,585070.9,2402,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119533,74732.00
12/26/2015 03:45,2,0.000,ALERT,213.06,301.47,59.928,1451119504,"274151322000076","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,621409.5,621409.5,2394,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451119535,74733.00
12/26/2015 03:45,2,0.000,ALERT,213.29,304.48,59.965,1451119504,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,301249.4,301249.4,8516,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119537,74734.00
12/26/2015 03:45,2,0.000,ALERT,212.38,302.37,59.975,1451119504,"274151322000095","219011344069620",0.00,0.50,0,300.87,303.58,0.0,0.0,0.000,614323.7,614323.7,2400,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119539,74735.00
12/26/2015 03:45,2,0.000,ALERT,213.06,303.58,59.975,1451119504,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,301568.8,301568.8,8513,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119540,74736.00
12/26/2015 03:45,2,0.000,ALERT,212.83,300.87,59.954,1451119504,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,313639.3,313639.3,13166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451119542,74737.00
12/26/2015 03:45,2,0.000,ALERT,213.29,303.58,59.965,1451119504,"201051344000458","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,311553.9,311553.9,8518,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119544,74738.00
12/26/2015 03:45,2,0.000,ALERT,213.96,303.58,59.928,1451119504,"201051344000853","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,308403.0,308403.0,8526,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119546,74739.00
12/26/2015 03:45,2,0.000,ALERT,213.29,301.77,59.970,1451119504,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,315233.0,315233.0,13191,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119548,74740.00
12/26/2015 03:45,2,0.000,ALERT,213.06,301.17,59.970,1451119504,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,312908.5,312908.5,13201,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119549,74741.00
12/26/2015 03:45,2,0.000,ALERT,213.29,302.07,59.975,1451119504,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,315962.7,315962.7,13202,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119551,74742.00
12/26/2015 03:45,2,0.000,ALERT,213.06,301.17,59.970,1451119504,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,310103.6,310103.6,13176,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119553,74743.00
12/26/2015 03:45,2,0.000,ALERT,211.93,300.87,59.970,1451119504,"274151322000088","219011344069620",0.00,2.00,0,299.37,302.37,0.0,0.0,0.000,568183.6,568183.6,2386,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119555,74744.00
12/26/2015 03:45,2,0.000,ALERT,213.06,300.57,59.959,1451119504,"274151322000068","219011344069620",0.00,2.00,0,299.37,301.77,0.0,0.0,0.000,476227.3,476227.3,2464,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119557,74745.00
12/26/2015 03:45,2,0.000,ALERT,212.61,301.47,59.986,1451119504,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,306665.2,306665.2,13160,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119559,74746.00
12/26/2015 03:45,2,0.000,ALERT,212.83,304.18,59.975,1451119504,"201051344000594","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,312656.8,312656.8,8519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119560,74747.00
12/26/2015 03:45,2,0.000,ALERT,213.06,301.47,60.012,1451119504,"201051344001203","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,313014.6,313014.6,13180,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119562,74748.00
12/26/2015 03:45,2,0.000,ALERT,212.16,301.77,59.959,1451119504,"274151322000054","219011344069620",0.00,2.00,0,299.97,302.98,0.0,0.0,0.000,580313.6,580313.6,2390,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119564,74749.00
12/26/2015 03:45,2,0.000,ALERT,213.51,303.28,59.970,1451119504,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,301719.5,301719.5,8513,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119566,74750.00
12/26/2015 03:45,2,0.000,ALERT,212.83,301.47,59.970,1451119504,"201051344001093","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,311273.6,311273.6,13188,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119568,74751.00
12/26/2015 03:45,2,0.000,ALERT,213.06,303.58,59.975,1451119504,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,314691.2,314691.2,8514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451119570,74752.00
12/26/2015 03:45,2,0.000,ALERT,213.51,303.28,59.970,1451119504,"201051344000648","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,308567.6,308567.6,8512,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119572,74753.00
12/26/2015 03:45,2,0.000,ALERT,213.29,304.18,59.981,1451119504,"201051344000569","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,316227.7,316227.7,8504,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451119574,74754.00
12/26/2015 03:45,2,0.000,ALERT,213.29,303.88,59.975,1451119504,"201051344000983","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,311466.5,311466.5,8511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119575,74755.00
12/26/2015 03:45,2,0.000,ALERT,213.29,303.58,59.970,1451119504,"201051344001158","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,306926.0,306926.0,8529,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451119577,74756.00
12/26/2015 03:45,2,0.000,ALERT,213.74,304.18,60.012,1451119504,"201051344000576","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,309109.4,309109.4,8517,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451119579,74757.00
12/26/2015 03:45,2,0.000,ALERT,212.38,300.27,59.954,1451119504,"274151322000087","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,555784.6,555784.6,2398,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451119581,74758.00
12/26/2015 04:00,2,0.000,ALERT,213.51,302.68,59.975,1451120404,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,309721.9,309721.9,8517,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451120406,74759.00
12/26/2015 04:00,2,0.000,ALERT,212.38,300.27,59.986,1451120404,"274151322000085","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,583037.7,583037.7,2394,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120408,74760.00
12/26/2015 04:00,2,0.000,ALERT,213.74,302.68,59.954,1451120404,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,302587.9,302587.9,8528,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120410,74761.00
12/26/2015 04:00,2,0.000,ALERT,213.29,302.98,59.965,1451120404,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,303628.8,303628.8,8531,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120412,74762.00
12/26/2015 04:00,2,0.000,ALERT,212.61,301.77,60.002,1451120404,"201051344000646","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,308499.9,308499.9,13167,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451120414,74763.00
12/26/2015 04:00,2,0.000,ALERT,212.16,301.17,59.970,1451120404,"274151322000052","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,590640.0,590640.0,2399,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120416,74764.00
12/26/2015 04:00,2,0.000,ALERT,212.83,302.07,59.938,1451120404,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,313095.7,313095.7,13168,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120417,74765.00
12/26/2015 04:00,2,0.000,ALERT,212.61,302.07,59.975,1451120404,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,311588.9,311588.9,13209,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120419,74766.00
12/26/2015 04:00,2,0.000,ALERT,213.29,302.68,59.981,1451120404,"201051344000582","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,306430.3,306430.3,13168,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120421,74767.00
12/26/2015 04:00,2,0.000,ALERT,212.38,301.77,59.986,1451120404,"201051344000955","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,315377.5,315377.5,13166,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451120423,74768.00
12/26/2015 04:00,2,0.000,ALERT,212.38,300.27,59.981,1451120404,"274151322000094","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,476297.3,476297.3,2470,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120425,74769.00
12/26/2015 04:00,2,0.000,ALERT,213.06,303.58,59.996,1451120404,"201051344000579","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,317184.1,317184.1,8521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451120426,74770.00
12/26/2015 04:00,2,0.000,ALERT,212.38,302.07,59.975,1451120404,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,313937.4,313937.4,13179,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120428,74771.00
12/26/2015 04:00,2,0.000,ALERT,212.83,301.77,59.991,1451120404,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,315648.3,315648.3,13170,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120430,74772.00
12/26/2015 04:00,2,0.000,ALERT,213.06,301.47,59.986,1451120404,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,309855.0,309855.0,13178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120432,74773.00
12/26/2015 04:00,2,0.000,ALERT,212.61,301.47,59.981,1451120404,"274151322000083","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,585070.9,585070.9,2404,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120434,74774.00
12/26/2015 04:00,2,0.000,ALERT,213.06,301.17,59.975,1451120404,"274151322000076","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,621409.5,621409.5,2396,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120435,74775.00
12/26/2015 04:00,2,0.000,ALERT,213.06,303.58,60.002,1451120404,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,301249.4,301249.4,8518,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120437,74776.00
12/26/2015 04:00,2,0.000,ALERT,212.38,301.47,59.975,1451120404,"274151322000095","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,614323.7,614323.7,2402,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120439,74777.00
12/26/2015 04:00,2,0.000,ACTIVE_NO_POWER,212.83,302.68,59.975,1451120404,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,301568.8,301568.8,8515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451120441,74778.00
12/26/2015 04:00,2,0.000,ALERT,212.61,301.17,59.981,1451120404,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,313639.3,313639.3,13168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451120443,74779.00
12/26/2015 04:00,2,0.000,ALERT,213.06,303.28,59.938,1451120404,"201051344000458","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,311553.9,311553.9,8520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120445,74780.00
12/26/2015 04:00,2,0.000,ALERT,213.51,302.68,59.975,1451120404,"201051344000853","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,308403.0,308403.0,8528,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120447,74781.00
12/26/2015 04:00,2,0.000,ALERT,213.06,302.07,59.981,1451120404,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,315233.0,315233.0,13193,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120449,74782.00
12/26/2015 04:00,2,0.000,ALERT,212.83,301.47,59.975,1451120404,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,312908.5,312908.5,13203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120451,74783.00
12/26/2015 04:00,2,0.000,ALERT,212.83,302.07,59.954,1451120404,"201051344001145","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,315962.7,315962.7,13204,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120452,74784.00
12/26/2015 04:00,2,0.000,ALERT,212.83,301.17,59.991,1451120404,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,310103.6,310103.6,13178,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120454,74785.00
12/26/2015 04:00,2,0.000,ALERT,211.93,300.27,59.959,1451120404,"274151322000088","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,568183.6,568183.6,2388,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120456,74786.00
12/26/2015 04:00,2,0.000,ALERT,213.06,299.97,59.970,1451120404,"274151322000068","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,476227.3,476227.3,2466,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120458,74787.00
12/26/2015 04:00,2,0.000,ALERT,212.38,301.77,59.975,1451120404,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,306665.2,306665.2,13162,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120459,74788.00
12/26/2015 04:00,2,0.000,ALERT,212.61,303.58,59.981,1451120404,"201051344000594","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,312656.8,312656.8,8521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120461,74789.00
12/26/2015 04:00,2,0.000,ALERT,212.83,301.77,60.012,1451120404,"201051344001203","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,313014.6,313014.6,13182,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120463,74790.00
12/26/2015 04:00,2,0.000,ALERT,212.38,300.87,59.965,1451120404,"274151322000054","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,580313.6,580313.6,2392,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120465,74791.00
12/26/2015 04:00,2,0.000,ALERT,213.51,302.68,59.970,1451120404,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,301719.5,301719.5,8515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120467,74792.00
12/26/2015 04:00,2,0.000,ALERT,212.83,301.77,59.991,1451120404,"201051344001093","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,311273.6,311273.6,13190,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120469,74793.00
12/26/2015 04:00,2,0.000,ALERT,213.06,303.28,59.986,1451120404,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,314691.2,314691.2,8516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451120471,74794.00
12/26/2015 04:00,2,0.000,ALERT,213.29,302.37,59.986,1451120404,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,308567.6,308567.6,8514,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451120472,74795.00
12/26/2015 04:00,2,0.000,ALERT,213.29,303.88,59.954,1451120404,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,316227.7,316227.7,8506,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451120474,74796.00
12/26/2015 04:00,2,0.000,ALERT,213.06,302.98,59.938,1451120404,"201051344000983","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,311466.5,311466.5,8513,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451120476,74797.00
12/26/2015 04:00,2,0.000,ALERT,213.29,302.98,59.975,1451120404,"201051344001158","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,306926.0,306926.0,8531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451120478,74798.00
12/26/2015 04:00,2,0.000,ALERT,213.74,303.58,59.986,1451120404,"201051344000576","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,309109.4,309109.4,8519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120480,74799.00
12/26/2015 04:00,2,0.000,ALERT,212.38,300.27,59.970,1451120404,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,555784.6,555784.6,2400,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451120481,74800.00
12/26/2015 04:15,2,0.000,ALERT,213.74,303.28,59.986,1451121303,"201051344000645","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,309721.9,309721.9,8519,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451121305,74801.00
12/26/2015 04:15,2,0.000,ALERT,212.38,300.57,59.986,1451121303,"274151322000085","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,583037.7,583037.7,2396,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121307,74802.00
12/26/2015 04:15,2,0.000,ALERT,213.96,303.28,59.991,1451121303,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,302587.9,302587.9,8530,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121309,74803.00
12/26/2015 04:15,2,0.000,ALERT,213.29,303.28,59.986,1451121303,"201051344000469","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,303628.8,303628.8,8533,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121311,74804.00
12/26/2015 04:15,2,0.000,ALERT,212.38,301.77,59.981,1451121303,"201051344000646","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,308499.9,308499.9,13169,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121313,74805.00
12/26/2015 04:15,2,0.000,ALERT,212.16,300.57,59.975,1451121303,"274151322000052","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,590640.0,590640.0,2401,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121315,74806.00
12/26/2015 04:15,2,0.000,ALERT,212.83,302.07,59.996,1451121303,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,313095.7,313095.7,13170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121317,74807.00
12/26/2015 04:15,2,0.000,ALERT,212.83,302.37,59.981,1451121303,"201051344001230","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,311588.9,311588.9,13211,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121318,74808.00
12/26/2015 04:15,2,0.000,ALERT,213.29,302.68,59.991,1451121303,"201051344000582","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,306430.3,306430.3,13170,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121320,74809.00
12/26/2015 04:15,2,0.000,ALERT,212.38,301.77,59.949,1451121303,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,315377.5,315377.5,13168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451121322,74810.00
12/26/2015 04:15,2,0.000,ALERT,212.38,299.97,59.996,1451121303,"274151322000094","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,476297.3,476297.3,2472,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121324,74811.00
12/26/2015 04:15,2,0.000,ALERT,213.29,303.88,59.991,1451121303,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,317184.1,317184.1,8523,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121326,74812.00
12/26/2015 04:15,2,0.000,ALERT,212.61,302.07,59.991,1451121303,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,313937.4,313937.4,13181,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121327,74813.00
12/26/2015 04:15,2,0.000,ALERT,212.83,301.77,59.991,1451121303,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,315648.3,315648.3,13172,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121329,74814.00
12/26/2015 04:15,2,0.000,ALERT,212.83,301.17,59.991,1451121303,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,309855.0,309855.0,13180,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121331,74815.00
12/26/2015 04:15,2,0.000,ALERT,212.61,301.47,59.986,1451121303,"274151322000083","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,585070.9,585070.9,2406,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121333,74816.00
