ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 04:15,2,0.000,ALERT,213.06,300.57,59.975,1451121303,"274151322000076","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,621409.5,621409.5,2398,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121335,74817.00
12/26/2015 04:15,2,0.000,ALERT,213.29,304.18,59.981,1451121303,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,301249.4,301249.4,8520,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121336,74818.00
12/26/2015 04:15,2,0.000,ALERT,212.61,301.47,59.986,1451121303,"274151322000095","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,614323.7,614323.7,2404,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121338,74819.00
12/26/2015 04:15,2,0.000,ALERT,213.06,303.28,59.986,1451121303,"201051344000988","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,301568.8,301568.8,8516,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121340,74820.00
12/26/2015 04:15,2,0.000,ALERT,212.61,300.87,59.981,1451121303,"201051344001025","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,313639.3,313639.3,13170,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121342,74821.00
12/26/2015 04:15,2,0.000,ALERT,213.06,303.58,59.981,1451121303,"201051344000458","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,311553.9,311553.9,8522,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121344,74822.00
12/26/2015 04:15,2,0.000,ALERT,213.74,303.28,59.986,1451121303,"201051344000853","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,308403.0,308403.0,8530,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451121346,74823.00
12/26/2015 04:15,2,0.000,ALERT,213.06,301.77,59.996,1451121303,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,315233.0,315233.0,13195,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121348,74824.00
12/26/2015 04:15,2,0.000,ALERT,213.06,301.17,59.981,1451121303,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,312908.5,312908.5,13205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121349,74825.00
12/26/2015 04:15,2,0.000,ALERT,213.06,301.77,60.023,1451121303,"201051344001145","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,315962.7,315962.7,13206,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121351,74826.00
12/26/2015 04:15,2,0.000,ALERT,212.83,301.17,59.991,1451121303,"201051344000651","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,310103.6,310103.6,13180,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451121353,74827.00
12/26/2015 04:15,2,0.000,ALERT,211.93,299.97,59.975,1451121303,"274151322000088","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,568183.6,568183.6,2390,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121355,74828.00
12/26/2015 04:15,2,0.000,ALERT,213.06,299.97,59.975,1451121303,"274151322000068","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,476227.3,476227.3,2468,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121357,74829.00
12/26/2015 04:15,2,0.000,ALERT,212.38,301.47,60.018,1451121303,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,306665.2,306665.2,13164,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121359,74830.00
12/26/2015 04:15,2,0.000,ALERT,212.83,303.88,59.975,1451121303,"201051344000594","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,312656.8,312656.8,8523,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451121361,74831.00
12/26/2015 04:15,2,0.000,ALERT,212.83,301.47,59.981,1451121303,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,313014.6,313014.6,13184,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451121363,74832.00
12/26/2015 04:15,2,0.000,ALERT,212.38,301.17,59.970,1451121303,"274151322000054","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,580313.6,580313.6,2394,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121364,74833.00
12/26/2015 04:15,2,0.000,ALERT,213.51,302.68,59.981,1451121303,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,301719.5,301719.5,8517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121366,74834.00
12/26/2015 04:15,2,0.000,ALERT,212.83,301.47,59.991,1451121303,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,311273.6,311273.6,13192,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451121368,74835.00
12/26/2015 04:15,2,0.000,ALERT,213.06,303.58,59.975,1451121303,"201051344000900","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,314691.2,314691.2,8518,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121370,74836.00
12/26/2015 04:15,2,0.000,ALERT,213.29,302.68,59.975,1451121303,"201051344000648","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,308567.6,308567.6,8516,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451121371,74837.00
12/26/2015 04:15,2,0.000,ALERT,213.29,304.18,59.975,1451121303,"201051344000569","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,316227.7,316227.7,8508,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121373,74838.00
12/26/2015 04:15,2,0.000,ALERT,213.06,303.28,59.991,1451121303,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,311466.5,311466.5,8515,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121375,74839.00
12/26/2015 04:15,2,0.000,ALERT,213.29,302.98,59.986,1451121303,"201051344001158","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,306926.0,306926.0,8533,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121377,74840.00
12/26/2015 04:15,2,0.000,ALERT,213.74,303.88,59.975,1451121303,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,309109.4,309109.4,8521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451121379,74841.00
12/26/2015 04:15,2,0.000,ALERT,212.38,299.67,59.975,1451121303,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,555784.6,555784.6,2402,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451121381,74842.00
12/26/2015 04:30,2,0.000,ALERT,213.51,303.28,59.981,1451122203,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,309721.9,309721.9,8521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122205,74843.00
12/26/2015 04:30,2,0.000,ALERT,212.38,301.17,59.975,1451122203,"274151322000085","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,583037.7,583037.7,2398,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122207,74844.00
12/26/2015 04:30,2,0.000,ALERT,213.51,302.98,59.970,1451122203,"201051344000633","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,302587.9,302587.9,8532,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122209,74845.00
12/26/2015 04:30,2,0.000,ALERT,213.06,303.28,59.975,1451122203,"201051344000469","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,303628.8,303628.8,8535,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122211,74846.00
12/26/2015 04:30,2,0.000,ALERT,212.61,301.47,60.002,1451122203,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,308499.9,308499.9,13171,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122212,74847.00
12/26/2015 04:30,2,0.000,ALERT,211.93,301.17,59.954,1451122203,"274151322000052","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,590640.0,590640.0,2403,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122214,74848.00
12/26/2015 04:30,2,0.000,ALERT,213.06,301.77,59.965,1451122203,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,313095.7,313095.7,13172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122216,74849.00
12/26/2015 04:30,2,0.000,ALERT,212.83,301.47,59.954,1451122203,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,311588.9,311588.9,13213,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451122218,74850.00
12/26/2015 04:30,2,0.000,ALERT,213.51,302.37,59.981,1451122203,"201051344000582","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,306430.3,306430.3,13172,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122220,74851.00
12/26/2015 04:30,2,0.000,ALERT,212.61,301.47,60.012,1451122203,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,315377.5,315377.5,13170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122222,74852.00
12/26/2015 04:30,2,0.000,ALERT,212.38,300.57,59.970,1451122203,"274151322000094","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,476297.3,476297.3,2474,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122224,74853.00
12/26/2015 04:30,2,0.000,ALERT,213.06,303.88,59.975,1451122203,"201051344000579","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,317184.1,317184.1,8525,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451122226,74854.00
12/26/2015 04:30,2,0.000,ALERT,212.61,301.77,59.965,1451122203,"201051344000890","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,313937.4,313937.4,13183,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451122227,74855.00
12/26/2015 04:30,2,0.000,ALERT,213.06,301.47,59.959,1451122203,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,315648.3,315648.3,13174,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122229,74856.00
12/26/2015 04:30,2,0.000,ALERT,213.29,300.87,59.970,1451122203,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,309855.0,309855.0,13182,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122231,74857.00
12/26/2015 04:30,2,0.000,ALERT,212.38,301.77,59.970,1451122203,"274151322000083","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,585070.9,585070.9,2408,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122233,74858.00
12/26/2015 04:30,2,0.000,ALERT,213.06,300.87,59.965,1451122203,"274151322000076","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,621409.5,621409.5,2400,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122235,74859.00
12/26/2015 04:30,2,0.000,ALERT,213.06,303.88,59.975,1451122203,"201051344000868","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,301249.4,301249.4,8522,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122236,74860.00
12/26/2015 04:30,2,0.000,ALERT,212.38,301.77,60.002,1451122203,"274151322000095","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,614323.7,614323.7,2406,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122238,74861.00
12/26/2015 04:30,2,0.000,ALERT,213.06,303.28,59.975,1451122203,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,301568.8,301568.8,8518,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122240,74862.00
12/26/2015 04:30,2,0.000,ALERT,212.61,300.57,59.981,1451122203,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,313639.3,313639.3,13172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122242,74863.00
12/26/2015 04:30,2,0.000,ALERT,212.83,303.28,59.975,1451122203,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,311553.9,311553.9,8524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122244,74864.00
12/26/2015 04:30,2,0.000,ALERT,213.51,302.98,59.975,1451122203,"201051344000853","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,308403.0,308403.0,8532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122245,74865.00
12/26/2015 04:30,2,0.000,ALERT,213.06,301.17,60.002,1451122203,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,315233.0,315233.0,13197,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122247,74866.00
12/26/2015 04:30,2,0.000,ALERT,212.83,300.87,59.970,1451122203,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,312908.5,312908.5,13207,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122249,74867.00
12/26/2015 04:30,2,0.000,ALERT,213.06,301.47,59.975,1451122203,"201051344001145","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,315962.7,315962.7,13208,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122251,74868.00
12/26/2015 04:30,2,0.000,ALERT,212.83,300.57,59.986,1451122203,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,310103.6,310103.6,13182,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122253,74869.00
12/26/2015 04:30,2,0.000,ALERT,211.93,300.87,59.970,1451122203,"274151322000088","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,568183.6,568183.6,2392,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122255,74870.00
12/26/2015 04:30,2,0.000,ALERT,212.83,299.97,59.959,1451122203,"274151322000068","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,476227.3,476227.3,2470,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122256,74871.00
12/26/2015 04:30,2,0.000,ALERT,212.38,301.17,59.965,1451122203,"201051344001135","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,306665.2,306665.2,13166,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122258,74872.00
12/26/2015 04:30,2,0.000,ALERT,212.61,304.18,59.981,1451122203,"201051344000594","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,312656.8,312656.8,8525,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451122260,74873.00
12/26/2015 04:30,2,0.000,ALERT,212.83,300.87,59.981,1451122203,"201051344001203","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,313014.6,313014.6,13186,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122262,74874.00
12/26/2015 04:30,2,0.000,ALERT,212.16,300.87,59.975,1451122203,"274151322000054","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,580313.6,580313.6,2396,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122264,74875.00
12/26/2015 04:30,2,0.000,ALERT,213.29,303.58,59.975,1451122203,"201051344000867","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,301719.5,301719.5,8519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451122266,74876.00
12/26/2015 04:30,2,0.000,ALERT,212.83,300.87,59.970,1451122203,"201051344001093","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,311273.6,311273.6,13194,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122267,74877.00
12/26/2015 04:30,2,0.000,ALERT,212.83,303.88,59.975,1451122203,"201051344000900","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,314691.2,314691.2,8520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122269,74878.00
12/26/2015 04:30,2,0.000,ALERT,213.29,302.98,60.007,1451122203,"201051344000648","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,308567.6,308567.6,8518,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122271,74879.00
12/26/2015 04:30,2,0.000,ALERT,213.06,303.88,59.996,1451122203,"201051344000569","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,316227.7,316227.7,8510,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122273,74880.00
12/26/2015 04:30,2,0.000,ALERT,213.06,303.88,59.970,1451122203,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,311466.5,311466.5,8517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122275,74881.00
12/26/2015 04:30,2,0.000,ALERT,213.06,303.28,59.965,1451122203,"201051344001158","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,306926.0,306926.0,8535,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451122277,74882.00
12/26/2015 04:30,2,0.000,ALERT,213.51,303.88,59.970,1451122203,"201051344000576","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,309109.4,309109.4,8523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451122279,74883.00
12/26/2015 04:30,2,0.000,ALERT,212.16,299.97,59.954,1451122203,"274151322000087","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,555784.6,555784.6,2404,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451122281,74884.00
12/26/2015 04:45,2,0.000,ALERT,213.29,302.98,59.970,1451123103,"201051344000645","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,309721.9,309721.9,8523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123105,74885.00
12/26/2015 04:45,2,0.000,ALERT,212.38,300.27,59.959,1451123103,"274151322000085","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,583037.7,583037.7,2400,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123107,74886.00
12/26/2015 04:45,2,0.000,ALERT,213.51,302.68,59.975,1451123103,"201051344000633","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,302587.9,302587.9,8534,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123109,74887.00
12/26/2015 04:45,2,0.000,ALERT,213.06,302.98,59.965,1451123103,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,303628.8,303628.8,8537,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123111,74888.00
12/26/2015 04:45,2,0.000,ALERT,212.38,301.47,59.975,1451123103,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,308499.9,308499.9,13173,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451123112,74889.00
12/26/2015 04:45,2,0.000,ALERT,211.93,301.17,59.970,1451123103,"274151322000052","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,590640.0,590640.0,2405,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123114,74890.00
12/26/2015 04:45,2,0.000,ALERT,212.83,301.77,59.986,1451123103,"201051344000585","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,313095.7,313095.7,13174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123116,74891.00
12/26/2015 04:45,2,0.000,ALERT,212.61,302.07,59.975,1451123103,"201051344001230","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,311588.9,311588.9,13215,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123118,74892.00
12/26/2015 04:45,2,0.000,ALERT,213.06,302.37,59.965,1451123103,"201051344000582","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,306430.3,306430.3,13174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123120,74893.00
12/26/2015 04:45,2,0.000,ALERT,212.38,301.47,59.986,1451123103,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,315377.5,315377.5,13172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123122,74894.00
12/26/2015 04:45,2,0.000,ALERT,212.38,299.97,59.970,1451123103,"274151322000094","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,476297.3,476297.3,2476,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123123,74895.00
12/26/2015 04:45,2,0.000,ALERT,212.83,303.58,59.975,1451123103,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,317184.1,317184.1,8527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123125,74896.00
12/26/2015 04:45,2,0.000,ALERT,212.38,301.77,59.970,1451123103,"201051344000890","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,313937.4,313937.4,13185,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123127,74897.00
12/26/2015 04:45,2,0.000,ALERT,212.83,301.47,60.012,1451123103,"201051344000438","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,315648.3,315648.3,13176,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451123129,74898.00
12/26/2015 04:45,2,0.000,ALERT,212.83,300.87,59.970,1451123103,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,309855.0,309855.0,13184,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123131,74899.00
12/26/2015 04:45,2,0.000,ALERT,212.38,301.17,59.970,1451123103,"274151322000083","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,585070.9,585070.9,2410,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123132,74900.00
12/26/2015 04:45,2,0.000,ALERT,212.83,300.27,59.959,1451123103,"274151322000076","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,621409.5,621409.5,2402,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451123134,74901.00
12/26/2015 04:45,2,0.000,ALERT,212.83,303.58,59.975,1451123103,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,301249.4,301249.4,8524,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451123136,74902.00
12/26/2015 04:45,2,0.000,ALERT,212.38,301.47,59.975,1451123103,"274151322000095","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,614323.7,614323.7,2408,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123138,74903.00
12/26/2015 04:45,2,0.000,ALERT,212.61,302.68,59.954,1451123103,"201051344000988","219011344069620",0.00,1.00,0,297.87,304.48,0.0,0.0,0.000,301568.8,301568.8,8520,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451123140,74904.00
12/26/2015 04:45,2,0.000,ALERT,212.16,300.57,59.981,1451123103,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,313639.3,313639.3,13174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123141,74905.00
12/26/2015 04:45,2,0.000,ALERT,212.83,303.28,59.975,1451123103,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,311553.9,311553.9,8526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123143,74906.00
12/26/2015 04:45,2,0.000,ALERT,213.29,302.98,60.012,1451123103,"201051344000853","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,308403.0,308403.0,8534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123145,74907.00
12/26/2015 04:45,2,0.000,ALERT,213.06,301.47,59.981,1451123103,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,315233.0,315233.0,13199,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451123147,74908.00
12/26/2015 04:45,2,0.000,ALERT,212.61,300.87,59.970,1451123103,"201051344000917","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,312908.5,312908.5,13209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451123149,74909.00
12/26/2015 04:45,2,0.000,ALERT,212.83,301.47,59.959,1451123103,"201051344001145","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,315962.7,315962.7,13210,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451123150,74910.00
12/26/2015 04:45,2,0.000,ALERT,212.61,300.87,59.991,1451123103,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,310103.6,310103.6,13184,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451123152,74911.00
12/26/2015 04:45,2,0.000,ALERT,211.93,300.27,59.970,1451123103,"274151322000088","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,568183.6,568183.6,2394,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123154,74912.00
12/26/2015 04:45,2,0.000,ALERT,212.83,299.37,59.970,1451123103,"274151322000068","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,476227.3,476227.3,2472,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123156,74913.00
12/26/2015 04:45,2,0.000,ALERT,212.38,301.47,59.975,1451123103,"201051344001135","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,306665.2,306665.2,13168,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123158,74914.00
12/26/2015 04:45,2,0.000,ALERT,212.61,303.58,59.981,1451123103,"201051344000594","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,312656.8,312656.8,8527,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123159,74915.00
12/26/2015 04:45,2,0.000,ALERT,212.61,300.87,59.970,1451123103,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,313014.6,313014.6,13188,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451123161,74916.00
12/26/2015 04:45,2,0.000,ALERT,212.16,300.87,59.933,1451123103,"274151322000054","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,580313.6,580313.6,2398,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123163,74917.00
12/26/2015 04:45,2,0.000,ALERT,213.29,302.37,59.981,1451123103,"201051344000867","219011344069620",0.00,1.50,0,299.67,305.68,0.0,0.0,0.000,301719.5,301719.5,8521,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123165,74918.00
12/26/2015 04:45,2,0.000,ALERT,212.61,301.17,59.970,1451123103,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,311273.6,311273.6,13196,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123167,74919.00
12/26/2015 04:45,2,0.000,ALERT,212.83,302.68,59.970,1451123103,"201051344000900","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,314691.2,314691.2,8522,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451123169,74920.00
12/26/2015 04:45,2,0.000,ALERT,213.06,302.07,59.965,1451123103,"201051344000648","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,308567.6,308567.6,8520,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123171,74921.00
12/26/2015 04:45,2,0.000,ALERT,213.06,303.58,59.975,1451123103,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,316227.7,316227.7,8512,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123172,74922.00
12/26/2015 04:45,2,0.000,ALERT,212.83,302.98,59.928,1451123103,"201051344000983","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,311466.5,311466.5,8519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123174,74923.00
12/26/2015 04:45,2,0.000,ALERT,213.06,302.68,59.954,1451123103,"201051344001158","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,306926.0,306926.0,8537,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123176,74924.00
12/26/2015 04:45,2,0.000,ALERT,213.51,303.28,59.970,1451123103,"201051344000576","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,309109.4,309109.4,8525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451123178,74925.00
12/26/2015 04:45,2,0.000,ALERT,212.16,299.07,60.002,1451123103,"274151322000087","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,555784.6,555784.6,2406,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451123180,74926.00
12/26/2015 05:00,2,0.000,ALERT,213.06,302.98,59.965,1451124004,"201051344000645","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,309721.9,309721.9,8525,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124006,74927.00
12/26/2015 05:00,2,0.000,ALERT,212.16,300.27,59.965,1451124004,"274151322000085","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,583037.7,583037.7,2402,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124008,74928.00
12/26/2015 05:00,2,0.000,ALERT,213.29,302.68,59.970,1451124004,"201051344000633","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,302587.9,302587.9,8536,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124009,74929.00
12/26/2015 05:00,2,0.000,ALERT,212.83,302.68,59.954,1451124004,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,303628.8,303628.8,8539,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124011,74930.00
12/26/2015 05:00,2,0.000,ALERT,212.61,301.17,59.922,1451124004,"201051344000646","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,308499.9,308499.9,13175,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124013,74931.00
12/26/2015 05:00,2,0.000,ALERT,211.48,300.87,59.959,1451124004,"274151322000052","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,590640.0,590640.0,2407,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124015,74932.00
12/26/2015 05:00,2,0.000,ALERT,212.83,301.17,59.922,1451124004,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,313095.7,313095.7,13176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124017,74933.00
12/26/2015 05:00,2,0.000,ALERT,212.61,301.47,59.991,1451124004,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,311588.9,311588.9,13217,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124018,74934.00
12/26/2015 05:00,2,0.000,ALERT,213.06,301.77,59.975,1451124004,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,306430.3,306430.3,13176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124020,74935.00
12/26/2015 05:00,2,0.000,ALERT,212.16,300.87,59.965,1451124004,"201051344000955","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,315377.5,315377.5,13174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124022,74936.00
12/26/2015 05:00,2,0.000,ALERT,212.16,299.97,59.928,1451124004,"274151322000094","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,476297.3,476297.3,2478,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124024,74937.00
12/26/2015 05:00,2,0.000,ALERT,212.83,304.18,59.965,1451124004,"201051344000579","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,317184.1,317184.1,8529,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124026,74938.00
12/26/2015 05:00,2,0.000,ALERT,212.61,301.47,59.944,1451124004,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,313937.4,313937.4,13187,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124028,74939.00
12/26/2015 05:00,2,0.000,ALERT,212.61,300.87,59.922,1451124004,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,315648.3,315648.3,13178,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124029,74940.00
12/26/2015 05:00,2,0.000,ALERT,212.83,300.27,59.965,1451124004,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,309855.0,309855.0,13186,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124031,74941.00
12/26/2015 05:00,2,0.000,ALERT,212.38,301.17,59.981,1451124004,"274151322000083","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,585070.9,585070.9,2412,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124033,74942.00
12/26/2015 05:00,2,0.000,ALERT,212.61,300.57,59.965,1451124004,"274151322000076","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,621409.5,621409.5,2404,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124035,74943.00
12/26/2015 05:00,2,0.000,ALERT,212.83,303.88,59.959,1451124004,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,301249.4,301249.4,8526,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124036,74944.00
12/26/2015 05:00,2,0.000,ALERT,212.16,301.77,59.996,1451124004,"274151322000095","219011344069620",0.00,0.00,0,299.67,302.68,0.0,0.0,0.000,614323.7,614323.7,2410,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124038,74945.00
12/26/2015 05:00,2,0.000,ALERT,212.61,302.98,59.981,1451124004,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,301568.8,301568.8,8522,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124040,74946.00
12/26/2015 05:00,2,0.000,ALERT,212.38,300.27,59.965,1451124004,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,313639.3,313639.3,13176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124042,74947.00
12/26/2015 05:00,2,0.000,ALERT,212.83,303.58,59.959,1451124004,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,311553.9,311553.9,8528,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124044,74948.00
12/26/2015 05:00,2,0.000,ALERT,213.29,302.98,59.965,1451124004,"201051344000853","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,308403.0,308403.0,8536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124046,74949.00
12/26/2015 05:00,2,0.000,ALERT,213.06,301.17,59.970,1451124004,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,315233.0,315233.0,13201,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124047,74950.00
12/26/2015 05:00,2,0.000,ALERT,212.61,300.27,59.965,1451124004,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,312908.5,312908.5,13211,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124049,74951.00
12/26/2015 05:00,2,0.000,ALERT,212.61,300.87,59.959,1451124004,"201051344001145","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,315962.7,315962.7,13212,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124051,74952.00
12/26/2015 05:00,2,0.000,ALERT,212.61,300.27,59.975,1451124004,"201051344000651","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,310103.6,310103.6,13186,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124053,74953.00
12/26/2015 05:00,2,0.000,ALERT,211.48,300.27,59.954,1451124004,"274151322000088","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,568183.6,568183.6,2396,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124054,74954.00
12/26/2015 05:00,2,0.000,ALERT,212.61,299.97,59.965,1451124004,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,476227.3,476227.3,2474,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124056,74955.00
12/26/2015 05:00,2,0.000,ALERT,212.16,300.87,59.965,1451124004,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,306665.2,306665.2,13170,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124059,74956.00
12/26/2015 05:00,2,0.000,ALERT,212.16,303.58,59.938,1451124004,"201051344000594","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,312656.8,312656.8,8529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124061,74957.00
12/26/2015 05:00,2,0.000,ALERT,212.38,300.57,59.959,1451124004,"201051344001203","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,313014.6,313014.6,13190,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124062,74958.00
12/26/2015 05:00,2,0.000,ALERT,211.70,300.57,59.954,1451124004,"274151322000054","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,580313.6,580313.6,2400,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124064,74959.00
12/26/2015 05:00,2,0.000,ALERT,213.06,302.98,59.965,1451124004,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,301719.5,301719.5,8523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124066,74960.00
12/26/2015 05:00,2,0.000,ALERT,212.61,301.17,59.975,1451124004,"201051344001093","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,311273.6,311273.6,13198,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124068,74961.00
12/26/2015 05:00,2,0.000,ALERT,212.61,302.98,60.012,1451124004,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,314691.2,314691.2,8524,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124069,74962.00
