ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 05:00,2,0.000,ALERT,212.83,302.37,59.965,1451124004,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,308567.6,308567.6,8522,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124071,74963.00
12/26/2015 05:00,2,0.000,ALERT,212.83,303.58,59.965,1451124004,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,316227.7,316227.7,8514,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124073,74964.00
12/26/2015 05:00,2,0.000,ALERT,212.61,303.28,59.970,1451124004,"201051344000983","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,311466.5,311466.5,8521,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124075,74965.00
12/26/2015 05:00,2,0.000,ALERT,212.61,302.68,59.959,1451124004,"201051344001158","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,306926.0,306926.0,8539,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124077,74966.00
12/26/2015 05:00,2,0.000,ALERT,213.29,303.58,59.922,1451124004,"201051344000576","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,309109.4,309109.4,8527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124078,74967.00
12/26/2015 05:00,2,0.000,ALERT,211.93,299.37,59.949,1451124004,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,555784.6,555784.6,2408,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124080,74968.00
12/26/2015 05:15,2,0.000,ALERT,213.29,302.98,59.975,1451124903,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,309721.9,309721.9,8527,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124905,74969.00
12/26/2015 05:15,2,0.000,ALERT,211.93,300.27,59.986,1451124903,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,583037.7,583037.7,2404,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124907,74970.00
12/26/2015 05:15,2,0.000,ALERT,213.29,302.68,60.002,1451124903,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,302587.9,302587.9,8538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124909,74971.00
12/26/2015 05:15,2,0.000,ALERT,212.83,302.68,59.991,1451124903,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,303628.8,303628.8,8541,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124911,74972.00
12/26/2015 05:15,2,0.000,ALERT,212.38,301.17,59.991,1451124903,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,308499.9,308499.9,13177,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124913,74973.00
12/26/2015 05:15,2,0.000,ALERT,211.70,301.17,59.981,1451124903,"274151322000052","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,590640.0,590640.0,2409,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124914,74974.00
12/26/2015 05:15,2,0.000,ALERT,212.61,301.17,59.981,1451124903,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,313095.7,313095.7,13178,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124916,74975.00
12/26/2015 05:15,2,0.000,ALERT,212.38,301.47,59.991,1451124903,"201051344001230","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,311588.9,311588.9,13219,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124918,74976.00
12/26/2015 05:15,2,0.000,ALERT,213.06,302.37,59.991,1451124903,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,306430.3,306430.3,13178,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124920,74977.00
12/26/2015 05:15,2,0.000,ALERT,212.16,301.17,59.991,1451124903,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,315377.5,315377.5,13176,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124922,74978.00
12/26/2015 05:15,2,0.000,ALERT,211.93,299.97,59.986,1451124903,"274151322000094","219011344069620",0.00,0.00,0,298.47,301.47,0.0,0.0,0.000,476297.3,476297.3,2480,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124923,74979.00
12/26/2015 05:15,2,0.000,ALERT,212.61,303.58,59.991,1451124903,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,317184.1,317184.1,8531,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124925,74980.00
12/26/2015 05:15,2,0.000,ALERT,212.38,301.47,59.981,1451124903,"201051344000890","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,313937.4,313937.4,13189,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124927,74981.00
12/26/2015 05:15,2,0.000,ALERT,212.61,300.87,59.965,1451124903,"201051344000438","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,315648.3,315648.3,13180,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124929,74982.00
12/26/2015 05:15,2,0.000,ALERT,212.83,300.57,59.986,1451124903,"201051344000417","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,309855.0,309855.0,13188,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124931,74983.00
12/26/2015 05:15,2,0.000,ALERT,212.16,301.17,59.981,1451124903,"274151322000083","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,585070.9,585070.9,2414,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124932,74984.00
12/26/2015 05:15,2,0.000,ALERT,212.61,300.87,59.944,1451124903,"274151322000076","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,621409.5,621409.5,2406,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124934,74985.00
12/26/2015 05:15,2,0.000,ALERT,212.61,303.58,59.996,1451124903,"201051344000868","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,301249.4,301249.4,8528,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124936,74986.00
12/26/2015 05:15,2,0.000,ALERT,211.93,301.77,59.981,1451124903,"274151322000095","219011344069620",0.00,0.00,0,299.97,302.98,0.0,0.0,0.000,614323.7,614323.7,2412,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124938,74987.00
12/26/2015 05:15,2,0.000,ALERT,212.61,302.98,59.986,1451124903,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,301568.8,301568.8,8524,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124940,74988.00
12/26/2015 05:15,2,0.000,ALERT,212.38,300.27,59.933,1451124903,"201051344001025","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,313639.3,313639.3,13178,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124942,74989.00
12/26/2015 05:15,2,0.000,ALERT,212.61,302.98,59.986,1451124903,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,311553.9,311553.9,8530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124944,74990.00
12/26/2015 05:15,2,0.000,ALERT,213.29,302.68,59.991,1451124903,"201051344000853","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,308403.0,308403.0,8538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124945,74991.00
12/26/2015 05:15,2,0.000,ALERT,212.83,300.87,59.975,1451124903,"201051344000685","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,315233.0,315233.0,13203,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124947,74992.00
12/26/2015 05:15,2,0.000,ALERT,212.61,300.57,59.991,1451124903,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,312908.5,312908.5,13213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124949,74993.00
12/26/2015 05:15,2,0.000,ALERT,212.83,301.17,59.975,1451124903,"201051344001145","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,315962.7,315962.7,13214,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124951,74994.00
12/26/2015 05:15,2,0.000,ALERT,212.61,300.27,59.970,1451124903,"201051344000651","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,310103.6,310103.6,13188,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124953,74995.00
12/26/2015 05:15,2,0.000,ALERT,211.48,300.27,59.981,1451124903,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,568183.6,568183.6,2398,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124954,74996.00
12/26/2015 05:15,2,0.000,ALERT,212.61,299.67,59.970,1451124903,"274151322000068","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,476227.3,476227.3,2476,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124956,74997.00
12/26/2015 05:15,2,0.000,ALERT,212.16,300.87,59.970,1451124903,"201051344001135","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,306665.2,306665.2,13172,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124958,74998.00
12/26/2015 05:15,2,0.000,ALERT,212.38,303.28,59.975,1451124903,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,312656.8,312656.8,8531,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124960,74999.00
12/26/2015 05:15,2,0.000,ALERT,212.61,300.87,59.975,1451124903,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,313014.6,313014.6,13192,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124962,75000.00
12/26/2015 05:15,2,0.000,ALERT,211.93,300.57,59.970,1451124903,"274151322000054","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,580313.6,580313.6,2402,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124963,75001.00
12/26/2015 05:15,2,0.000,ALERT,213.06,302.37,59.981,1451124903,"201051344000867","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,301719.5,301719.5,8525,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124965,75002.00
12/26/2015 05:15,2,0.000,ALERT,212.38,301.17,59.970,1451124903,"201051344001093","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,311273.6,311273.6,13200,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124967,75003.00
12/26/2015 05:15,2,0.000,ALERT,212.38,302.68,59.986,1451124903,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,314691.2,314691.2,8526,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124969,75004.00
12/26/2015 05:15,2,0.000,ALERT,212.83,302.37,59.970,1451124903,"201051344000648","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,308567.6,308567.6,8524,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124971,75005.00
12/26/2015 05:15,2,0.000,ALERT,212.83,303.88,59.981,1451124903,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,316227.7,316227.7,8516,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124973,75006.00
12/26/2015 05:15,2,0.000,ALERT,212.61,303.28,59.996,1451124903,"201051344000983","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,311466.5,311466.5,8523,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124975,75007.00
12/26/2015 05:15,2,0.000,ALERT,212.83,303.28,59.938,1451124903,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,306926.0,306926.0,8541,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124976,75008.00
12/26/2015 05:15,2,0.000,ALERT,213.06,303.88,59.959,1451124903,"201051344000576","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,309109.4,309109.4,8529,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451124978,75009.00
12/26/2015 05:15,2,0.000,ALERT,212.16,299.97,60.007,1451124903,"274151322000087","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,555784.6,555784.6,2410,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451124980,75010.00
12/26/2015 05:30,2,0.000,ALERT,212.83,302.07,59.959,1451125803,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,309721.9,309721.9,8529,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125805,75011.00
12/26/2015 05:30,2,0.000,ALERT,211.93,299.07,59.965,1451125803,"274151322000085","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,583037.7,583037.7,2406,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125806,75012.00
12/26/2015 05:30,2,0.000,ALERT,213.29,302.37,59.954,1451125803,"201051344000633","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,302587.9,302587.9,8540,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125808,75013.00
12/26/2015 05:30,2,0.000,ALERT,212.61,302.37,59.991,1451125803,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,303628.8,303628.8,8543,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125810,75014.00
12/26/2015 05:30,2,0.000,ALERT,212.16,300.27,59.933,1451125803,"201051344000646","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,308499.9,308499.9,13179,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125812,75015.00
12/26/2015 05:30,2,0.000,ALERT,211.25,299.97,59.954,1451125803,"274151322000052","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,590640.0,590640.0,2411,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451125814,75016.00
12/26/2015 05:30,2,0.000,ALERT,212.61,300.57,59.959,1451125803,"201051344000585","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,313095.7,313095.7,13180,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125816,75017.00
12/26/2015 05:30,2,0.000,ALERT,212.38,300.57,59.996,1451125803,"201051344001230","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,311588.9,311588.9,13221,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125818,75018.00
12/26/2015 05:30,2,0.000,ALERT,212.83,301.47,59.996,1451125803,"201051344000582","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,306430.3,306430.3,13180,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125819,75019.00
12/26/2015 05:30,2,0.000,ALERT,211.93,300.27,60.002,1451125803,"201051344000955","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,315377.5,315377.5,13178,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451125821,75020.00
12/26/2015 05:30,2,0.000,ALERT,211.70,299.07,59.959,1451125803,"274151322000094","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,476297.3,476297.3,2482,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125823,75021.00
12/26/2015 05:30,2,0.000,ALERT,212.61,302.98,59.959,1451125803,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,317184.1,317184.1,8533,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125825,75022.00
12/26/2015 05:30,2,0.000,ALERT,212.16,300.87,59.954,1451125803,"201051344000890","219011344069620",0.00,1.00,0,299.37,305.38,0.0,0.0,0.000,313937.4,313937.4,13191,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125827,75023.00
12/26/2015 05:30,2,0.000,ALERT,212.38,300.27,59.959,1451125803,"201051344000438","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,315648.3,315648.3,13182,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451125828,75024.00
12/26/2015 05:30,2,0.000,ALERT,212.61,299.67,59.954,1451125803,"201051344000417","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,309855.0,309855.0,13190,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125830,75025.00
12/26/2015 05:30,2,0.000,ALERT,211.70,299.97,59.965,1451125803,"274151322000083","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,585070.9,585070.9,2416,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125832,75026.00
12/26/2015 05:30,2,0.000,ALERT,212.38,299.97,59.981,1451125803,"274151322000076","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,621409.5,621409.5,2408,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125834,75027.00
12/26/2015 05:30,2,0.000,ALERT,212.61,303.28,59.965,1451125803,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,301249.4,301249.4,8530,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125836,75028.00
12/26/2015 05:30,2,0.000,ALERT,211.70,300.57,59.965,1451125803,"274151322000095","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,614323.7,614323.7,2414,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125837,75029.00
12/26/2015 05:30,2,0.000,ALERT,212.38,302.37,59.965,1451125803,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,301568.8,301568.8,8526,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125839,75030.00
12/26/2015 05:30,2,0.000,ALERT,212.16,299.67,59.975,1451125803,"201051344001025","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,313639.3,313639.3,13180,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125841,75031.00
12/26/2015 05:30,2,0.000,ALERT,212.61,302.68,59.965,1451125803,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,311553.9,311553.9,8532,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451125843,75032.00
12/26/2015 05:30,2,0.000,ALERT,213.06,302.07,59.965,1451125803,"201051344000853","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,308403.0,308403.0,8540,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451125845,75033.00
12/26/2015 05:30,2,0.000,ALERT,212.83,300.87,59.996,1451125803,"201051344000685","219011344069620",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,315233.0,315233.0,13205,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125847,75034.00
12/26/2015 05:30,2,0.000,ALERT,212.61,299.97,59.959,1451125803,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,312908.5,312908.5,13215,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451125849,75035.00
12/26/2015 05:30,2,0.000,ALERT,212.61,300.57,59.970,1451125803,"201051344001145","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,315962.7,315962.7,13216,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125851,75036.00
12/26/2015 05:30,2,0.000,ALERT,212.61,299.97,59.933,1451125803,"201051344000651","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,310103.6,310103.6,13190,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125852,75037.00
12/26/2015 05:30,2,0.000,ALERT,211.25,298.77,59.959,1451125803,"274151322000088","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,568183.6,568183.6,2400,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125854,75038.00
12/26/2015 05:30,2,0.000,ALERT,212.38,298.77,59.970,1451125803,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,476227.3,476227.3,2478,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125856,75039.00
12/26/2015 05:30,2,0.000,ALERT,212.16,300.57,59.970,1451125803,"201051344001135","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,306665.2,306665.2,13174,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125858,75040.00
12/26/2015 05:30,2,0.000,ALERT,212.16,303.28,59.965,1451125803,"201051344000594","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,312656.8,312656.8,8533,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125860,75041.00
12/26/2015 05:30,2,0.000,ALERT,212.61,300.27,60.018,1451125803,"201051344001203","219011344069620",0.00,0.00,0,299.07,305.38,0.0,0.0,0.000,313014.6,313014.6,13194,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125861,75042.00
12/26/2015 05:30,2,0.000,ALERT,211.48,299.67,59.938,1451125803,"274151322000054","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,580313.6,580313.6,2404,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125863,75043.00
12/26/2015 05:30,2,0.000,ALERT,212.83,302.07,60.012,1451125803,"201051344000867","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,301719.5,301719.5,8527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125865,75044.00
12/26/2015 05:30,2,0.000,ALERT,212.38,300.57,59.981,1451125803,"201051344001093","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,311273.6,311273.6,13202,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125867,75045.00
12/26/2015 05:30,2,0.000,ALERT,212.61,302.68,59.965,1451125803,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,314691.2,314691.2,8528,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125869,75046.00
12/26/2015 05:30,2,0.000,ALERT,212.83,301.77,60.002,1451125803,"201051344000648","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,308567.6,308567.6,8526,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125870,75047.00
12/26/2015 05:30,2,0.000,ALERT,212.61,303.28,59.970,1451125803,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,316227.7,316227.7,8518,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125872,75048.00
12/26/2015 05:30,2,0.000,ALERT,212.61,302.68,60.002,1451125803,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,311466.5,311466.5,8525,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125874,75049.00
12/26/2015 05:30,2,0.000,ALERT,212.83,302.37,59.986,1451125803,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,306926.0,306926.0,8543,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451125876,75050.00
12/26/2015 05:30,2,0.000,ALERT,213.06,302.98,59.933,1451125803,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,309109.4,309109.4,8531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451125878,75051.00
12/26/2015 05:30,2,0.000,ALERT,211.48,299.07,59.965,1451125803,"274151322000087","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,555784.6,555784.6,2412,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451125880,75052.00
12/26/2015 05:45,2,0.000,ALERT,213.06,302.68,59.944,1451126704,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,309721.9,309721.9,8531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451126706,75053.00
12/26/2015 05:45,2,0.000,ALERT,212.16,300.57,59.954,1451126704,"274151322000085","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,583037.7,583037.7,2408,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126708,75054.00
12/26/2015 05:45,2,0.000,ALERT,213.29,302.37,59.965,1451126704,"201051344000633","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,302587.9,302587.9,8542,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451126710,75055.00
12/26/2015 05:45,2,0.000,ALERT,212.61,302.68,59.996,1451126704,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,303628.8,303628.8,8545,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126712,75056.00
12/26/2015 05:45,2,0.000,ALERT,211.93,300.27,59.928,1451126704,"201051344000646","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,308499.9,308499.9,13181,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126714,75057.00
12/26/2015 05:45,2,0.000,ALERT,211.70,300.27,59.970,1451126704,"274151322000052","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,590640.0,590640.0,2413,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126716,75058.00
12/26/2015 05:45,2,0.000,ALERT,212.38,300.27,59.959,1451126704,"201051344000585","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,313095.7,313095.7,13182,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126718,75059.00
12/26/2015 05:45,2,0.000,ALERT,212.16,300.57,59.965,1451126704,"201051344001230","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,311588.9,311588.9,13223,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126719,75060.00
12/26/2015 05:45,2,0.000,ALERT,212.61,301.17,59.965,1451126704,"201051344000582","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,306430.3,306430.3,13182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126721,75061.00
12/26/2015 05:45,2,0.000,ALERT,211.70,300.27,59.949,1451126704,"201051344000955","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,315377.5,315377.5,13180,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126723,75062.00
12/26/2015 05:45,2,0.000,ALERT,211.93,299.97,59.959,1451126704,"274151322000094","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,476297.3,476297.3,2484,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126725,75063.00
12/26/2015 05:45,2,0.000,ALERT,212.61,302.98,59.928,1451126704,"201051344000579","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,317184.1,317184.1,8535,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126726,75064.00
12/26/2015 05:45,2,0.000,ALERT,211.93,300.27,59.954,1451126704,"201051344000890","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,313937.4,313937.4,13193,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451126728,75065.00
12/26/2015 05:45,2,0.000,ALERT,212.38,300.27,59.965,1451126704,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,315648.3,315648.3,13184,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126730,75066.00
12/26/2015 05:45,2,0.000,ALERT,212.38,299.37,59.954,1451126704,"201051344000417","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,309855.0,309855.0,13192,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126732,75067.00
12/26/2015 05:45,2,0.000,ALERT,211.93,301.17,59.975,1451126704,"274151322000083","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,585070.9,585070.9,2418,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126734,75068.00
12/26/2015 05:45,2,0.000,ALERT,212.61,300.57,59.959,1451126704,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,621409.5,621409.5,2410,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126736,75069.00
12/26/2015 05:45,2,0.000,ALERT,212.61,303.28,59.959,1451126704,"201051344000868","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,301249.4,301249.4,8532,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451126737,75070.00
12/26/2015 05:45,2,0.000,ALERT,212.16,301.77,59.954,1451126704,"274151322000095","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,614323.7,614323.7,2416,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126739,75071.00
12/26/2015 05:45,2,0.000,ALERT,212.38,302.37,59.949,1451126704,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.18,0.0,0.0,0.000,301568.8,301568.8,8528,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126741,75072.00
12/26/2015 05:45,2,0.000,ALERT,211.93,299.37,59.970,1451126704,"201051344001025","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,313639.3,313639.3,13182,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126743,75073.00
12/26/2015 05:45,2,0.000,ALERT,212.38,302.37,59.954,1451126704,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,311553.9,311553.9,8534,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451126745,75074.00
12/26/2015 05:45,2,0.000,ALERT,213.06,302.37,59.981,1451126704,"201051344000853","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,308403.0,308403.0,8542,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126747,75075.00
12/26/2015 05:45,2,0.000,ALERT,212.61,300.27,59.975,1451126704,"201051344000685","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,315233.0,315233.0,13207,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451126749,75076.00
12/26/2015 05:45,2,0.000,ALERT,212.38,299.67,59.975,1451126704,"201051344000917","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,312908.5,312908.5,13217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126751,75077.00
12/26/2015 05:45,2,0.000,ALERT,212.38,300.57,59.954,1451126704,"201051344001145","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,315962.7,315962.7,13218,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126753,75078.00
12/26/2015 05:45,2,0.000,ALERT,212.16,299.37,59.975,1451126704,"201051344000651","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,310103.6,310103.6,13192,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126754,75079.00
12/26/2015 05:45,2,0.000,ALERT,211.48,299.97,59.981,1451126704,"274151322000088","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,568183.6,568183.6,2402,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126756,75080.00
12/26/2015 05:45,2,0.000,ALERT,212.61,299.67,59.975,1451126704,"274151322000068","219011344069620",0.00,1.50,0,297.87,300.87,0.0,0.0,0.000,476227.3,476227.3,2480,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126758,75081.00
12/26/2015 05:45,2,0.000,ALERT,211.70,299.97,59.975,1451126704,"201051344001135","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,306665.2,306665.2,13176,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451126760,75082.00
12/26/2015 05:45,2,0.000,ALERT,212.16,302.98,59.949,1451126704,"201051344000594","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,312656.8,312656.8,8535,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126762,75083.00
12/26/2015 05:45,2,0.000,ALERT,212.38,299.97,59.949,1451126704,"201051344001203","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,313014.6,313014.6,13196,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126763,75084.00
12/26/2015 05:45,2,0.000,ALERT,211.70,300.27,59.975,1451126704,"274151322000054","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,580313.6,580313.6,2406,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126765,75085.00
12/26/2015 05:45,2,0.000,ALERT,212.83,302.07,59.981,1451126704,"201051344000867","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,301719.5,301719.5,8529,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126767,75086.00
12/26/2015 05:45,2,0.000,ALERT,212.16,300.27,59.986,1451126704,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,311273.6,311273.6,13204,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126769,75087.00
12/26/2015 05:45,2,0.000,ALERT,212.38,302.68,59.944,1451126704,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,314691.2,314691.2,8530,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126771,75088.00
12/26/2015 05:45,2,0.000,ALERT,212.83,302.07,59.981,1451126704,"201051344000648","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,308567.6,308567.6,8528,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126773,75089.00
12/26/2015 05:45,2,0.000,ALERT,212.61,303.28,59.970,1451126704,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,316227.7,316227.7,8520,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451126774,75090.00
12/26/2015 05:45,2,0.000,ALERT,212.38,302.68,59.981,1451126704,"201051344000983","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,311466.5,311466.5,8527,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126776,75091.00
12/26/2015 05:45,2,0.000,ALERT,212.83,302.68,59.986,1451126704,"201051344001158","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,306926.0,306926.0,8545,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451126778,75092.00
12/26/2015 05:45,2,0.000,ALERT,213.06,302.98,59.986,1451126704,"201051344000576","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,309109.4,309109.4,8533,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451126780,75093.00
12/26/2015 05:45,2,0.000,ALERT,211.93,299.97,59.981,1451126704,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,555784.6,555784.6,2414,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451126782,75094.00
12/26/2015 06:00,2,0.000,ALERT,212.83,302.37,59.970,1451127603,"201051344000645","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,309721.9,309721.9,8533,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451127605,75095.00
12/26/2015 06:00,2,0.000,ALERT,211.70,299.97,59.965,1451127603,"274151322000085","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,583037.7,583037.7,2410,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127607,75096.00
12/26/2015 06:00,2,0.000,ALERT,213.06,302.07,59.970,1451127603,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,302587.9,302587.9,8544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451127609,75097.00
12/26/2015 06:00,2,0.000,ALERT,212.61,302.37,59.965,1451127603,"201051344000469","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,303628.8,303628.8,8547,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127611,75098.00
12/26/2015 06:00,2,0.000,ALERT,211.93,299.97,59.975,1451127603,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,308499.9,308499.9,13183,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127613,75099.00
12/26/2015 06:00,2,0.000,ALERT,211.25,300.87,59.970,1451127603,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,590640.0,590640.0,2415,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127614,75100.00
12/26/2015 06:00,2,0.000,ALERT,212.38,300.27,59.965,1451127603,"201051344000585","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,313095.7,313095.7,13184,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127616,75101.00
12/26/2015 06:00,2,0.000,ALERT,212.38,300.57,60.007,1451127603,"201051344001230","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,311588.9,311588.9,13225,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127618,75102.00
12/26/2015 06:00,2,0.000,ALERT,212.83,301.17,59.959,1451127603,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,306430.3,306430.3,13184,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127620,75103.00
12/26/2015 06:00,2,0.000,ALERT,211.93,299.97,59.959,1451127603,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,315377.5,315377.5,13182,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451127622,75104.00
12/26/2015 06:00,2,0.000,ALERT,211.70,299.67,59.959,1451127603,"274151322000094","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,476297.3,476297.3,2486,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127623,75105.00
12/26/2015 06:00,2,0.000,ALERT,212.61,302.98,59.944,1451127603,"201051344000579","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,317184.1,317184.1,8537,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127625,75106.00
12/26/2015 06:00,2,0.000,ALERT,212.16,300.27,59.991,1451127603,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,313937.4,313937.4,13195,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127627,75107.00
12/26/2015 06:00,2,0.000,ALERT,212.38,299.97,59.965,1451127603,"201051344000438","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,315648.3,315648.3,13186,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451127629,75108.00
