ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 06:00,2,0.000,ALERT,212.38,299.37,59.954,1451127603,"201051344000417","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,309855.0,309855.0,13194,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451127631,75109.00
12/26/2015 06:00,2,0.000,ALERT,211.70,300.87,59.949,1451127603,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,585070.9,585070.9,2420,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127633,75110.00
12/26/2015 06:00,2,0.000,ALERT,212.16,299.97,59.938,1451127603,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,621409.5,621409.5,2412,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127635,75111.00
12/26/2015 06:00,2,0.000,ALERT,212.38,302.98,59.986,1451127603,"201051344000868","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,301249.4,301249.4,8534,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451127636,75112.00
12/26/2015 06:00,2,0.000,ALERT,211.93,301.17,59.954,1451127603,"274151322000095","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,614323.7,614323.7,2418,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451127638,75113.00
12/26/2015 06:00,2,0.000,ALERT,212.38,302.07,59.965,1451127603,"201051344000988","219011344069620",0.00,0.50,0,297.57,304.18,0.0,0.0,0.000,301568.8,301568.8,8530,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127640,75114.00
12/26/2015 06:00,2,0.000,ALERT,211.93,299.07,59.949,1451127603,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,313639.3,313639.3,13184,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127642,75115.00
12/26/2015 06:00,2,0.000,ALERT,212.38,302.37,59.949,1451127603,"201051344000458","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,311553.9,311553.9,8536,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127644,75116.00
12/26/2015 06:00,2,0.000,ALERT,213.06,302.07,59.944,1451127603,"201051344000853","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,308403.0,308403.0,8544,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127646,75117.00
12/26/2015 06:00,2,0.000,ALERT,212.61,300.27,59.959,1451127603,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,315233.0,315233.0,13209,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127647,75118.00
12/26/2015 06:00,2,0.000,ALERT,212.38,299.67,59.949,1451127603,"201051344000917","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,312908.5,312908.5,13219,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127649,75119.00
12/26/2015 06:00,2,0.000,ALERT,212.38,299.97,59.944,1451127603,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,315962.7,315962.7,13220,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127651,75120.00
12/26/2015 06:00,2,0.000,ALERT,212.38,299.37,59.949,1451127603,"201051344000651","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,310103.6,310103.6,13194,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127653,75121.00
12/26/2015 06:00,2,0.000,ALERT,211.25,299.97,59.944,1451127603,"274151322000088","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,568183.6,568183.6,2404,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451127655,75122.00
12/26/2015 06:00,2,0.000,ALERT,212.16,299.07,59.928,1451127603,"274151322000068","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,476227.3,476227.3,2482,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127656,75123.00
12/26/2015 06:00,2,0.000,ALERT,211.93,299.97,59.954,1451127603,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,306665.2,306665.2,13178,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127658,75124.00
12/26/2015 06:00,2,0.000,ALERT,212.16,302.68,59.917,1451127603,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,312656.8,312656.8,8537,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451127660,75125.00
12/26/2015 06:00,2,0.000,ALERT,212.16,299.37,59.949,1451127603,"201051344001203","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,313014.6,313014.6,13198,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451127662,75126.00
12/26/2015 06:00,2,0.000,ALERT,211.48,299.97,59.933,1451127603,"274151322000054","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,580313.6,580313.6,2408,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127664,75127.00
12/26/2015 06:00,2,0.000,ALERT,212.61,302.07,59.944,1451127603,"201051344000867","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,301719.5,301719.5,8531,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127666,75128.00
12/26/2015 06:00,2,0.000,ALERT,212.16,299.97,59.907,1451127603,"201051344001093","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,311273.6,311273.6,13206,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127667,75129.00
12/26/2015 06:00,2,0.000,ALERT,212.38,302.37,59.944,1451127603,"201051344000900","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,314691.2,314691.2,8532,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127669,75130.00
12/26/2015 06:00,2,0.000,ALERT,212.61,301.47,59.944,1451127603,"201051344000648","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,308567.6,308567.6,8530,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127671,75131.00
12/26/2015 06:00,2,0.000,ALERT,212.61,302.68,59.954,1451127603,"201051344000569","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,316227.7,316227.7,8522,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127673,75132.00
12/26/2015 06:00,2,0.000,ALERT,212.38,302.37,59.959,1451127603,"201051344000983","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,311466.5,311466.5,8529,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127675,75133.00
12/26/2015 06:00,2,0.000,ALERT,212.38,302.37,59.949,1451127603,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,306926.0,306926.0,8547,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127677,75134.00
12/26/2015 06:00,2,0.000,ALERT,213.06,302.98,59.949,1451127603,"201051344000576","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,309109.4,309109.4,8535,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127678,75135.00
12/26/2015 06:00,2,0.000,ALERT,211.48,299.07,59.949,1451127603,"274151322000087","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,555784.6,555784.6,2416,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451127680,75136.00
12/26/2015 06:15,2,0.000,ALERT,212.61,301.47,59.981,1451128504,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,309721.9,309721.9,8535,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128506,75137.00
12/26/2015 06:15,2,0.000,ALERT,211.48,299.67,59.975,1451128504,"274151322000085","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,583037.7,583037.7,2412,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128508,75138.00
12/26/2015 06:15,2,0.000,ALERT,212.61,301.47,59.981,1451128504,"201051344000633","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,302587.9,302587.9,8546,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128509,75139.00
12/26/2015 06:15,2,0.000,ALERT,212.16,301.77,59.970,1451128504,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,303628.8,303628.8,8549,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128511,75140.00
12/26/2015 06:15,2,0.000,ALERT,211.25,299.67,59.981,1451128504,"201051344000646","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,308499.9,308499.9,13185,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128513,75141.00
12/26/2015 06:15,2,0.000,ALERT,211.03,299.67,59.954,1451128504,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,590640.0,590640.0,2417,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128515,75142.00
12/26/2015 06:15,2,0.000,ALERT,211.70,300.27,59.922,1451128504,"201051344000585","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,313095.7,313095.7,13186,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128517,75143.00
12/26/2015 06:15,2,0.000,ALERT,211.70,300.57,59.975,1451128504,"201051344001230","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,311588.9,311588.9,13227,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451128519,75144.00
12/26/2015 06:15,2,0.000,ALERT,212.16,301.17,59.938,1451128504,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,306430.3,306430.3,13186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128520,75145.00
12/26/2015 06:15,2,0.000,ALERT,211.25,299.97,59.975,1451128504,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,315377.5,315377.5,13184,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128522,75146.00
12/26/2015 06:15,2,0.000,ALERT,211.25,298.77,59.970,1451128504,"274151322000094","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,476297.3,476297.3,2488,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128524,75147.00
12/26/2015 06:15,2,0.000,ALERT,212.16,302.37,59.922,1451128504,"201051344000579","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,317184.1,317184.1,8539,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451128526,75148.00
12/26/2015 06:15,2,0.000,ALERT,211.48,300.57,59.981,1451128504,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,313937.4,313937.4,13197,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128528,75149.00
12/26/2015 06:15,2,0.000,ALERT,211.70,299.97,59.981,1451128504,"201051344000438","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,315648.3,315648.3,13188,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128529,75150.00
12/26/2015 06:15,2,0.000,ALERT,211.93,299.37,59.981,1451128504,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,309855.0,309855.0,13196,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128531,75151.00
12/26/2015 06:15,2,0.000,ALERT,211.48,300.27,59.970,1451128504,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,585070.9,585070.9,2422,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128533,75152.00
12/26/2015 06:15,2,0.000,ALERT,211.93,299.67,59.975,1451128504,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,621409.5,621409.5,2414,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451128535,75153.00
12/26/2015 06:15,2,0.000,ALERT,211.93,302.37,59.965,1451128504,"201051344000868","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,301249.4,301249.4,8536,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128537,75154.00
12/26/2015 06:15,2,0.000,ALERT,211.25,300.87,59.981,1451128504,"274151322000095","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,614323.7,614323.7,2420,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128539,75155.00
12/26/2015 06:15,2,0.000,ALERT,211.93,301.77,59.986,1451128504,"201051344000988","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,301568.8,301568.8,8532,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128540,75156.00
12/26/2015 06:15,2,0.000,ALERT,211.25,299.07,59.970,1451128504,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,313639.3,313639.3,13186,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128542,75157.00
12/26/2015 06:15,2,0.000,ALERT,211.93,301.77,59.954,1451128504,"201051344000458","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,311553.9,311553.9,8538,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128544,75158.00
12/26/2015 06:15,2,0.000,ALERT,212.61,301.47,59.981,1451128504,"201051344000853","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,308403.0,308403.0,8546,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128546,75159.00
12/26/2015 06:15,2,0.000,ALERT,211.93,299.97,59.954,1451128504,"201051344000685","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,315233.0,315233.0,13211,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128548,75160.00
12/26/2015 06:15,2,0.000,ALERT,211.70,299.67,59.975,1451128504,"201051344000917","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,312908.5,312908.5,13221,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128550,75161.00
12/26/2015 06:15,2,0.000,ALERT,211.93,300.27,59.970,1451128504,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,315962.7,315962.7,13222,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128551,75162.00
12/26/2015 06:15,2,0.000,ALERT,211.48,299.37,59.970,1451128504,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,310103.6,310103.6,13196,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128553,75163.00
12/26/2015 06:15,2,0.000,ALERT,211.03,299.67,59.996,1451128504,"274151322000088","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,568183.6,568183.6,2406,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128555,75164.00
12/26/2015 06:15,2,0.000,ALERT,211.93,299.07,59.991,1451128504,"274151322000068","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,476227.3,476227.3,2484,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128557,75165.00
12/26/2015 06:15,2,0.000,ALERT,211.25,299.97,59.975,1451128504,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,306665.2,306665.2,13180,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128559,75166.00
12/26/2015 06:15,2,0.000,ALERT,211.70,302.37,59.954,1451128504,"201051344000594","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,312656.8,312656.8,8539,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128560,75167.00
12/26/2015 06:15,2,0.000,ALERT,211.48,299.67,59.959,1451128504,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,313014.6,313014.6,13200,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128562,75168.00
12/26/2015 06:15,2,0.000,ALERT,211.03,299.67,59.970,1451128504,"274151322000054","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,580313.6,580313.6,2410,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128564,75169.00
12/26/2015 06:15,2,0.000,ALERT,212.38,301.47,59.954,1451128504,"201051344000867","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,301719.5,301719.5,8533,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128566,75170.00
12/26/2015 06:15,2,0.000,ALERT,211.48,299.97,60.007,1451128504,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,311273.6,311273.6,13208,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128568,75171.00
12/26/2015 06:15,2,0.000,ALERT,211.70,301.47,59.949,1451128504,"201051344000900","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,314691.2,314691.2,8534,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128569,75172.00
12/26/2015 06:15,2,0.000,ALERT,212.16,301.17,59.975,1451128504,"201051344000648","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,308567.6,308567.6,8532,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451128571,75173.00
12/26/2015 06:15,2,0.000,ALERT,212.16,302.37,59.986,1451128504,"201051344000569","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,316227.7,316227.7,8524,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451128573,75174.00
12/26/2015 06:15,2,0.000,ALERT,211.93,301.77,59.981,1451128504,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,311466.5,311466.5,8531,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128575,75175.00
12/26/2015 06:15,2,0.000,ALERT,212.16,301.47,59.986,1451128504,"201051344001158","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,306926.0,306926.0,8549,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128577,75176.00
12/26/2015 06:15,2,0.000,ALERT,212.61,302.37,59.949,1451128504,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,309109.4,309109.4,8537,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128579,75177.00
12/26/2015 06:15,2,0.000,ALERT,211.48,298.77,59.965,1451128504,"274151322000087","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,555784.6,555784.6,2418,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451128580,75178.00
12/26/2015 06:30,2,0.000,ALERT,213.06,302.98,59.991,1451129403,"201051344000645","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,309721.9,309721.9,8537,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451129405,75179.00
12/26/2015 06:30,2,0.000,ALERT,211.48,299.67,59.991,1451129403,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,583037.7,583037.7,2414,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129406,75180.00
12/26/2015 06:30,2,0.000,ALERT,213.06,302.37,59.996,1451129403,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,302587.9,302587.9,8548,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129408,75181.00
12/26/2015 06:30,2,0.000,ALERT,212.38,302.68,59.996,1451129403,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,303628.8,303628.8,8551,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129410,75182.00
12/26/2015 06:30,2,0.000,ALERT,211.70,300.27,60.002,1451129403,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,308499.9,308499.9,13187,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129412,75183.00
12/26/2015 06:30,2,0.000,ALERT,211.25,300.27,59.991,1451129403,"274151322000052","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,590640.0,590640.0,2419,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129414,75184.00
12/26/2015 06:30,2,0.000,ALERT,212.16,300.57,59.965,1451129403,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,313095.7,313095.7,13188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129416,75185.00
12/26/2015 06:30,2,0.000,ALERT,212.16,300.87,60.007,1451129403,"201051344001230","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,311588.9,311588.9,13229,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451129418,75186.00
12/26/2015 06:30,2,0.000,ALERT,212.61,301.17,59.954,1451129403,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,306430.3,306430.3,13188,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451129420,75187.00
12/26/2015 06:30,2,0.000,ALERT,211.70,300.57,59.996,1451129403,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,315377.5,315377.5,13186,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129422,75188.00
12/26/2015 06:30,2,0.000,ALERT,211.48,299.07,59.981,1451129403,"274151322000094","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,476297.3,476297.3,2490,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129424,75189.00
12/26/2015 06:30,2,0.000,ALERT,212.38,302.98,60.002,1451129403,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,317184.1,317184.1,8541,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129425,75190.00
12/26/2015 06:30,2,0.000,ALERT,211.93,300.87,59.996,1451129403,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,313937.4,313937.4,13199,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129427,75191.00
12/26/2015 06:30,2,0.000,ALERT,212.16,300.27,59.965,1451129403,"201051344000438","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,315648.3,315648.3,13190,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451129429,75192.00
12/26/2015 06:30,2,0.000,ALERT,212.16,299.67,59.996,1451129403,"201051344000417","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,309855.0,309855.0,13198,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451129431,75193.00
12/26/2015 06:30,2,0.000,ALERT,211.48,300.27,60.002,1451129403,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,585070.9,585070.9,2424,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129433,75194.00
12/26/2015 06:30,2,0.000,ALERT,212.16,299.67,59.986,1451129403,"274151322000076","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,621409.5,621409.5,2416,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129435,75195.00
12/26/2015 06:30,2,0.000,ALERT,212.38,303.28,60.018,1451129403,"201051344000868","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,301249.4,301249.4,8538,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129436,75196.00
12/26/2015 06:30,2,0.000,ALERT,211.70,300.87,59.986,1451129403,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,614323.7,614323.7,2422,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129438,75197.00
12/26/2015 06:30,2,0.000,ALERT,212.16,302.07,59.991,1451129403,"201051344000988","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,301568.8,301568.8,8534,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129440,75198.00
12/26/2015 06:30,2,0.000,ALERT,211.93,299.67,59.986,1451129403,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,313639.3,313639.3,13188,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129442,75199.00
12/26/2015 06:30,2,0.000,ALERT,212.38,302.68,59.986,1451129403,"201051344000458","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,311553.9,311553.9,8540,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129444,75200.00
12/26/2015 06:30,2,0.000,ALERT,212.83,302.07,59.986,1451129403,"201051344000853","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,308403.0,308403.0,8548,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129446,75201.00
12/26/2015 06:30,2,0.000,ALERT,212.61,300.57,59.986,1451129403,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,315233.0,315233.0,13213,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129447,75202.00
12/26/2015 06:30,2,0.000,ALERT,212.16,299.97,59.986,1451129403,"201051344000917","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,312908.5,312908.5,13223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129449,75203.00
12/26/2015 06:30,2,0.000,ALERT,212.38,300.57,59.991,1451129403,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,315962.7,315962.7,13224,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451129451,75204.00
12/26/2015 06:30,2,0.000,ALERT,212.16,299.67,60.023,1451129403,"201051344000651","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,310103.6,310103.6,13198,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129453,75205.00
12/26/2015 06:30,2,0.000,ALERT,211.03,299.07,59.954,1451129403,"274151322000088","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,568183.6,568183.6,2408,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129455,75206.00
12/26/2015 06:30,2,0.000,ALERT,212.16,299.07,59.970,1451129403,"274151322000068","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,476227.3,476227.3,2486,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451129456,75207.00
12/26/2015 06:30,2,0.000,ALERT,211.93,300.57,59.975,1451129403,"201051344001135","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,306665.2,306665.2,13182,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129458,75208.00
12/26/2015 06:30,2,0.000,ALERT,211.93,302.98,59.975,1451129403,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,312656.8,312656.8,8541,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129460,75209.00
12/26/2015 06:30,2,0.000,ALERT,212.16,300.27,59.986,1451129403,"201051344001203","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,313014.6,313014.6,13202,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129462,75210.00
12/26/2015 06:30,2,0.000,ALERT,211.25,299.67,59.981,1451129403,"274151322000054","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,580313.6,580313.6,2412,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129464,75211.00
12/26/2015 06:30,2,0.000,ALERT,212.61,301.77,59.986,1451129403,"201051344000867","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,301719.5,301719.5,8535,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129465,75212.00
12/26/2015 06:30,2,0.000,ALERT,212.16,300.27,59.991,1451129403,"201051344001093","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,311273.6,311273.6,13210,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451129467,75213.00
12/26/2015 06:30,2,0.000,ALERT,212.16,302.37,59.975,1451129403,"201051344000900","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,314691.2,314691.2,8536,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129469,75214.00
12/26/2015 06:30,2,0.000,ALERT,212.61,301.77,60.039,1451129403,"201051344000648","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,308567.6,308567.6,8534,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129471,75215.00
12/26/2015 06:30,2,0.000,ALERT,212.38,303.28,59.996,1451129403,"201051344000569","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,316227.7,316227.7,8526,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451129473,75216.00
12/26/2015 06:30,2,0.000,ALERT,212.16,302.37,59.996,1451129403,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,311466.5,311466.5,8533,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129475,75217.00
12/26/2015 06:30,2,0.000,ALERT,212.38,302.37,60.012,1451129403,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,306926.0,306926.0,8551,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129477,75218.00
12/26/2015 06:30,2,0.000,ALERT,212.83,302.98,59.991,1451129403,"201051344000576","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,309109.4,309109.4,8539,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129478,75219.00
12/26/2015 06:30,2,0.000,ALERT,211.25,299.07,59.981,1451129403,"274151322000087","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,555784.6,555784.6,2420,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451129480,75220.00
12/26/2015 06:45,2,0.000,ALERT,212.83,302.98,59.933,1451130303,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,309721.9,309721.9,8539,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130305,75221.00
12/26/2015 06:45,2,0.000,ALERT,211.70,299.97,59.954,1451130303,"274151322000085","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,583037.7,583037.7,2416,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130307,75222.00
12/26/2015 06:45,2,0.000,ALERT,213.06,302.68,59.965,1451130303,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,302587.9,302587.9,8550,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451130309,75223.00
12/26/2015 06:45,2,0.000,ALERT,212.61,302.98,59.965,1451130303,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,303628.8,303628.8,8553,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451130310,75224.00
12/26/2015 06:45,2,0.000,ALERT,211.70,299.67,59.996,1451130303,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,308499.9,308499.9,13189,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130312,75225.00
12/26/2015 06:45,2,0.000,ALERT,211.25,300.87,60.002,1451130303,"274151322000052","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,590640.0,590640.0,2421,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130314,75226.00
12/26/2015 06:45,2,0.000,ALERT,211.93,299.97,59.944,1451130303,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,313095.7,313095.7,13190,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451130316,75227.00
12/26/2015 06:45,2,0.000,ALERT,211.70,299.97,59.970,1451130303,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,311588.9,311588.9,13231,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130318,75228.00
12/26/2015 06:45,2,0.000,ALERT,212.61,300.87,59.944,1451130303,"201051344000582","219011344069620",0.00,-0.50,0,299.67,302.68,0.0,0.0,0.000,306430.3,306430.3,13190,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451130320,75229.00
12/26/2015 06:45,2,0.000,ALERT,211.48,299.67,59.959,1451130303,"201051344000955","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,315377.5,315377.5,13188,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130321,75230.00
12/26/2015 06:45,2,0.000,ALERT,211.48,299.37,59.965,1451130303,"274151322000094","219011344069620",0.00,0.00,0,297.57,300.57,0.0,0.0,0.000,476297.3,476297.3,2492,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130323,75231.00
12/26/2015 06:45,2,0.000,ALERT,212.61,303.58,59.975,1451130303,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,317184.1,317184.1,8543,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130325,75232.00
12/26/2015 06:45,2,0.000,ALERT,211.70,300.27,59.970,1451130303,"201051344000890","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,313937.4,313937.4,13201,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130327,75233.00
12/26/2015 06:45,2,0.000,ALERT,211.93,299.67,59.986,1451130303,"201051344000438","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,315648.3,315648.3,13192,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130329,75234.00
12/26/2015 06:45,2,0.000,ALERT,212.16,299.37,59.981,1451130303,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,309855.0,309855.0,13200,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451130331,75235.00
12/26/2015 06:45,2,0.000,ALERT,211.70,300.27,59.965,1451130303,"274151322000083","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,585070.9,585070.9,2426,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130333,75236.00
12/26/2015 06:45,2,0.000,ALERT,212.16,300.57,59.959,1451130303,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,621409.5,621409.5,2418,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130335,75237.00
12/26/2015 06:45,2,0.000,ALERT,212.38,303.58,59.986,1451130303,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,301249.4,301249.4,8540,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130337,75238.00
12/26/2015 06:45,2,0.000,ALERT,211.70,301.17,59.981,1451130303,"274151322000095","219011344069620",0.00,0.00,0,299.67,302.07,0.0,0.0,0.000,614323.7,614323.7,2424,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130338,75239.00
12/26/2015 06:45,2,0.000,ALERT,212.16,302.68,59.975,1451130303,"201051344000988","219011344069620",0.00,0.50,0,297.87,304.18,0.0,0.0,0.000,301568.8,301568.8,8536,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130340,75240.00
12/26/2015 06:45,2,0.000,ALERT,211.70,299.07,59.981,1451130303,"201051344001025","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,313639.3,313639.3,13190,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130342,75241.00
12/26/2015 06:45,2,0.000,ALERT,212.38,302.98,59.981,1451130303,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,311553.9,311553.9,8542,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130344,75242.00
12/26/2015 06:45,2,0.000,ALERT,212.83,302.68,59.991,1451130303,"201051344000853","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,308403.0,308403.0,8550,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130346,75243.00
12/26/2015 06:45,2,0.000,ALERT,212.16,299.67,60.023,1451130303,"201051344000685","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,315233.0,315233.0,13215,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130348,75244.00
12/26/2015 06:45,2,0.000,ALERT,211.93,299.37,59.981,1451130303,"201051344000917","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,312908.5,312908.5,13225,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451130349,75245.00
12/26/2015 06:45,2,0.000,ALERT,211.93,299.97,59.949,1451130303,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,315962.7,315962.7,13226,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130351,75246.00
12/26/2015 06:45,2,0.000,ALERT,211.93,299.37,59.986,1451130303,"201051344000651","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,310103.6,310103.6,13200,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130353,75247.00
12/26/2015 06:45,2,0.000,ALERT,211.03,299.97,59.986,1451130303,"274151322000088","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,568183.6,568183.6,2410,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130355,75248.00
12/26/2015 06:45,2,0.000,ALERT,212.16,299.67,59.981,1451130303,"274151322000068","219011344069620",0.00,1.50,0,297.57,300.57,0.0,0.0,0.000,476227.3,476227.3,2488,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130356,75249.00
12/26/2015 06:45,2,0.000,ALERT,211.48,299.67,59.981,1451130303,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,306665.2,306665.2,13184,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130358,75250.00
12/26/2015 06:45,2,0.000,ALERT,211.93,303.28,59.981,1451130303,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,312656.8,312656.8,8543,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451130360,75251.00
12/26/2015 06:45,2,0.000,ALERT,211.93,299.37,59.981,1451130303,"201051344001203","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,313014.6,313014.6,13204,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130362,75252.00
12/26/2015 06:45,2,0.000,ALERT,211.25,299.97,59.949,1451130303,"274151322000054","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,580313.6,580313.6,2414,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130364,75253.00
12/26/2015 06:45,2,0.000,ALERT,212.61,302.07,59.991,1451130303,"201051344000867","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,301719.5,301719.5,8537,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130365,75254.00
