ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 06:45,2,0.000,ALERT,211.93,299.67,59.986,1451130303,"201051344001093","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,311273.6,311273.6,13212,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130367,75255.00
12/26/2015 06:45,2,0.000,ALERT,212.38,302.68,59.991,1451130303,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,314691.2,314691.2,8538,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130369,75256.00
12/26/2015 06:45,2,0.000,ALERT,212.38,301.77,59.981,1451130303,"201051344000648","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,308567.6,308567.6,8536,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451130371,75257.00
12/26/2015 06:45,2,0.000,ALERT,212.38,303.28,59.991,1451130303,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,316227.7,316227.7,8528,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130373,75258.00
12/26/2015 06:45,2,0.000,ALERT,212.38,302.68,59.986,1451130303,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,311466.5,311466.5,8535,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130375,75259.00
12/26/2015 06:45,2,0.000,ALERT,212.61,302.68,60.007,1451130303,"201051344001158","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,306926.0,306926.0,8553,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130377,75260.00
12/26/2015 06:45,2,0.000,ALERT,212.83,303.28,59.986,1451130303,"201051344000576","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,309109.4,309109.4,8541,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130379,75261.00
12/26/2015 06:45,2,0.000,ALERT,211.48,298.77,60.012,1451130303,"274151322000087","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,555784.6,555784.6,2422,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451130380,75262.00
12/26/2015 07:00,2,0.000,ALERT,212.38,301.77,59.922,1451131203,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,309721.9,309721.9,8541,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131205,75263.00
12/26/2015 07:00,2,0.000,ALERT,211.25,299.37,59.986,1451131203,"274151322000085","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,583037.7,583037.7,2418,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451131207,75264.00
12/26/2015 07:00,2,0.000,ALERT,212.38,301.17,59.965,1451131203,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,302587.9,302587.9,8552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131209,75265.00
12/26/2015 07:00,2,0.000,ALERT,211.93,301.77,59.970,1451131203,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,303628.8,303628.8,8555,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131210,75266.00
12/26/2015 07:00,2,0.000,ALERT,211.70,299.97,59.949,1451131203,"201051344000646","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,308499.9,308499.9,13191,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451131212,75267.00
12/26/2015 07:00,2,0.000,ALERT,210.80,299.07,59.981,1451131203,"274151322000052","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,590640.0,590640.0,2423,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131214,75268.00
12/26/2015 07:00,2,0.000,ALERT,211.93,300.27,59.991,1451131203,"201051344000585","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,313095.7,313095.7,13192,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131216,75269.00
12/26/2015 07:00,2,0.000,ALERT,211.48,299.97,59.975,1451131203,"201051344001230","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,311588.9,311588.9,13233,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131218,75270.00
12/26/2015 07:00,2,0.000,ALERT,212.16,300.57,59.986,1451131203,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,306430.3,306430.3,13192,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131220,75271.00
12/26/2015 07:00,2,0.000,ALERT,211.25,299.67,59.981,1451131203,"201051344000955","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,315377.5,315377.5,13190,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131221,75272.00
12/26/2015 07:00,2,0.000,ALERT,211.25,298.47,59.975,1451131203,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,476297.3,476297.3,2494,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131223,75273.00
12/26/2015 07:00,2,0.000,ALERT,211.93,302.37,60.002,1451131203,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,317184.1,317184.1,8545,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131225,75274.00
12/26/2015 07:00,2,0.000,ALERT,211.48,300.27,59.949,1451131203,"201051344000890","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,313937.4,313937.4,13203,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131227,75275.00
12/26/2015 07:00,2,0.000,ALERT,211.70,299.67,60.002,1451131203,"201051344000438","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,315648.3,315648.3,13194,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451131229,75276.00
12/26/2015 07:00,2,0.000,ALERT,211.93,299.37,59.986,1451131203,"201051344000417","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,309855.0,309855.0,13202,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131231,75277.00
12/26/2015 07:00,2,0.000,ALERT,211.25,299.37,59.970,1451131203,"274151322000083","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,585070.9,585070.9,2428,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131232,75278.00
12/26/2015 07:00,2,0.000,ALERT,211.70,299.37,59.970,1451131203,"274151322000076","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,621409.5,621409.5,2420,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131234,75279.00
12/26/2015 07:00,2,0.000,ALERT,211.70,302.37,59.986,1451131203,"201051344000868","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,301249.4,301249.4,8542,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131236,75280.00
12/26/2015 07:00,2,0.000,ALERT,211.25,300.27,59.986,1451131203,"274151322000095","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,614323.7,614323.7,2426,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131238,75281.00
12/26/2015 07:00,2,0.000,ALERT,211.48,301.77,59.996,1451131203,"201051344000988","219011344069620",0.00,0.50,0,297.87,304.18,0.0,0.0,0.000,301568.8,301568.8,8538,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131240,75282.00
12/26/2015 07:00,2,0.000,ALERT,211.48,299.07,60.002,1451131203,"201051344001025","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,313639.3,313639.3,13192,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131242,75283.00
12/26/2015 07:00,2,0.000,ALERT,211.70,301.77,60.002,1451131203,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,311553.9,311553.9,8544,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131244,75284.00
12/26/2015 07:00,2,0.000,ALERT,212.38,301.77,59.986,1451131203,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,308403.0,308403.0,8552,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131245,75285.00
12/26/2015 07:00,2,0.000,ALERT,211.93,299.67,59.996,1451131203,"201051344000685","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,315233.0,315233.0,13217,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131247,75286.00
12/26/2015 07:00,2,0.000,ALERT,211.70,299.37,59.991,1451131203,"201051344000917","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,312908.5,312908.5,13227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131249,75287.00
12/26/2015 07:00,2,0.000,ALERT,211.93,300.27,59.986,1451131203,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,315962.7,315962.7,13228,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131251,75288.00
12/26/2015 07:00,2,0.000,ALERT,211.70,299.07,59.986,1451131203,"201051344000651","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,310103.6,310103.6,13202,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131253,75289.00
12/26/2015 07:00,2,0.000,ALERT,210.80,299.07,59.996,1451131203,"274151322000088","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,568183.6,568183.6,2412,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451131255,75290.00
12/26/2015 07:00,2,0.000,ALERT,211.70,298.47,59.996,1451131203,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,476227.3,476227.3,2490,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131257,75291.00
12/26/2015 07:00,2,0.000,ALERT,211.48,299.97,59.991,1451131203,"201051344001135","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,306665.2,306665.2,13186,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451131258,75292.00
12/26/2015 07:00,2,0.000,ALERT,211.48,302.07,59.986,1451131203,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,312656.8,312656.8,8545,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131260,75293.00
12/26/2015 07:00,2,0.000,ALERT,211.70,299.67,59.991,1451131203,"201051344001203","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,313014.6,313014.6,13206,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451131262,75294.00
12/26/2015 07:00,2,0.000,ALERT,211.03,300.27,59.991,1451131203,"274151322000054","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,580313.6,580313.6,2416,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131264,75295.00
12/26/2015 07:00,2,0.000,ALERT,211.93,301.17,59.959,1451131203,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,301719.5,301719.5,8539,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131266,75296.00
12/26/2015 07:00,2,0.000,ALERT,211.70,299.97,59.996,1451131203,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,311273.6,311273.6,13214,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131268,75297.00
12/26/2015 07:00,2,0.000,ALERT,211.70,301.77,59.986,1451131203,"201051344000900","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,314691.2,314691.2,8540,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131269,75298.00
12/26/2015 07:00,2,0.000,ALERT,212.16,301.17,59.996,1451131203,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,308567.6,308567.6,8538,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131271,75299.00
12/26/2015 07:00,2,0.000,ALERT,211.93,302.07,60.012,1451131203,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,316227.7,316227.7,8530,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131273,75300.00
12/26/2015 07:00,2,0.000,ALERT,211.70,301.77,59.996,1451131203,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,311466.5,311466.5,8537,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131275,75301.00
12/26/2015 07:00,2,0.000,ALERT,211.93,301.47,59.991,1451131203,"201051344001158","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,306926.0,306926.0,8555,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131277,75302.00
12/26/2015 07:00,2,0.000,ALERT,212.38,302.07,59.959,1451131203,"201051344000576","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,309109.4,309109.4,8543,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131278,75303.00
12/26/2015 07:00,2,0.000,ALERT,211.25,298.77,59.975,1451131203,"274151322000087","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,555784.6,555784.6,2424,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451131280,75304.00
12/26/2015 07:15,2,0.000,ALERT,212.38,301.77,59.954,1451132103,"201051344000645","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,309721.9,309721.9,8543,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132106,75305.00
12/26/2015 07:15,2,0.000,ALERT,211.03,298.77,59.975,1451132103,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,583037.7,583037.7,2420,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132107,75306.00
12/26/2015 07:15,2,0.000,ALERT,212.38,301.47,59.986,1451132103,"201051344000633","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,302587.9,302587.9,8554,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132109,75307.00
12/26/2015 07:15,2,0.000,ALERT,211.93,301.77,59.986,1451132103,"201051344000469","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,303628.8,303628.8,8557,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132111,75308.00
12/26/2015 07:15,2,0.000,ALERT,211.25,299.67,59.996,1451132103,"201051344000646","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,308499.9,308499.9,13193,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132113,75309.00
12/26/2015 07:15,2,0.000,ALERT,210.80,298.77,59.991,1451132103,"274151322000052","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,590640.0,590640.0,2425,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132115,75310.00
12/26/2015 07:15,2,0.000,ALERT,211.48,299.97,59.970,1451132103,"201051344000585","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,313095.7,313095.7,13194,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132117,75311.00
12/26/2015 07:15,2,0.000,ALERT,211.48,300.27,59.986,1451132103,"201051344001230","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,311588.9,311588.9,13235,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132119,75312.00
12/26/2015 07:15,2,0.000,ALERT,211.93,300.57,60.002,1451132103,"201051344000582","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,306430.3,306430.3,13194,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132121,75313.00
12/26/2015 07:15,2,0.000,ALERT,211.03,299.67,60.002,1451132103,"201051344000955","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,315377.5,315377.5,13192,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132122,75314.00
12/26/2015 07:15,2,0.000,ALERT,211.03,298.17,59.986,1451132103,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,476297.3,476297.3,2496,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132124,75315.00
12/26/2015 07:15,2,0.000,ALERT,211.93,302.37,60.002,1451132103,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,317184.1,317184.1,8547,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132126,75316.00
12/26/2015 07:15,2,0.000,ALERT,211.25,300.27,60.002,1451132103,"201051344000890","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,313937.4,313937.4,13205,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132128,75317.00
12/26/2015 07:15,2,0.000,ALERT,211.48,299.67,60.002,1451132103,"201051344000438","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,315648.3,315648.3,13196,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132129,75318.00
12/26/2015 07:15,2,0.000,ALERT,211.70,299.37,60.039,1451132103,"201051344000417","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,309855.0,309855.0,13204,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132131,75319.00
12/26/2015 07:15,2,0.000,ALERT,211.25,299.37,59.996,1451132103,"274151322000083","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,585070.9,585070.9,2430,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132133,75320.00
12/26/2015 07:15,2,0.000,ALERT,211.70,299.67,59.991,1451132103,"274151322000076","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,621409.5,621409.5,2422,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132135,75321.00
12/26/2015 07:15,2,0.000,ALERT,211.70,302.68,59.996,1451132103,"201051344000868","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,301249.4,301249.4,8544,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132137,75322.00
12/26/2015 07:15,2,0.000,ALERT,211.03,300.27,59.996,1451132103,"274151322000095","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,614323.7,614323.7,2428,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132139,75323.00
12/26/2015 07:15,2,0.000,ALERT,211.70,301.77,59.996,1451132103,"201051344000988","219011344069620",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,301568.8,301568.8,8540,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132141,75324.00
12/26/2015 07:15,2,0.000,ALERT,211.25,298.77,59.991,1451132103,"201051344001025","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,313639.3,313639.3,13194,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132142,75325.00
12/26/2015 07:15,2,0.000,ALERT,211.70,301.77,59.975,1451132103,"201051344000458","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,311553.9,311553.9,8546,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132144,75326.00
12/26/2015 07:15,2,0.000,ALERT,212.38,301.77,59.986,1451132103,"201051344000853","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,308403.0,308403.0,8554,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132146,75327.00
12/26/2015 07:15,2,0.000,ALERT,211.70,299.37,59.981,1451132103,"201051344000685","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,315233.0,315233.0,13219,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132148,75328.00
12/26/2015 07:15,2,0.000,ALERT,211.48,298.77,59.986,1451132103,"201051344000917","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,312908.5,312908.5,13229,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132149,75329.00
12/26/2015 07:15,2,0.000,ALERT,211.70,299.67,59.986,1451132103,"201051344001145","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,315962.7,315962.7,13230,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132151,75330.00
12/26/2015 07:15,2,0.000,ALERT,211.48,298.77,59.991,1451132103,"201051344000651","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,310103.6,310103.6,13204,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132153,75331.00
12/26/2015 07:15,2,0.000,ALERT,210.57,298.77,59.981,1451132103,"274151322000088","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,568183.6,568183.6,2414,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132155,75332.00
12/26/2015 07:15,2,0.000,ALERT,211.48,298.47,59.981,1451132103,"274151322000068","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,476227.3,476227.3,2492,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132157,75333.00
12/26/2015 07:15,2,0.000,ALERT,211.03,299.07,59.986,1451132103,"201051344001135","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,306665.2,306665.2,13188,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132159,75334.00
12/26/2015 07:15,2,0.000,ALERT,211.48,302.37,59.944,1451132103,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,312656.8,312656.8,8547,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132160,75335.00
12/26/2015 07:15,2,0.000,ALERT,211.48,299.07,59.975,1451132103,"201051344001203","219011344069620",0.00,0.00,0,296.66,302.98,0.0,0.0,0.000,313014.6,313014.6,13208,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132162,75336.00
12/26/2015 07:15,2,0.000,ALERT,210.80,299.97,59.970,1451132103,"274151322000054","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,580313.6,580313.6,2418,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132164,75337.00
12/26/2015 07:15,2,0.000,ALERT,212.16,301.47,59.944,1451132103,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,301719.5,301719.5,8541,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132166,75338.00
12/26/2015 07:15,2,0.000,ALERT,211.25,299.37,59.922,1451132103,"201051344001093","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,311273.6,311273.6,13216,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132168,75339.00
12/26/2015 07:15,2,0.000,ALERT,211.70,301.77,59.975,1451132103,"201051344000900","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,314691.2,314691.2,8542,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132170,75340.00
12/26/2015 07:15,2,0.000,ALERT,211.93,301.17,59.986,1451132103,"201051344000648","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,308567.6,308567.6,8540,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132171,75341.00
12/26/2015 07:15,2,0.000,ALERT,211.93,302.37,59.970,1451132103,"201051344000569","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,316227.7,316227.7,8532,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132173,75342.00
12/26/2015 07:15,2,0.000,ALERT,211.70,301.77,59.949,1451132103,"201051344000983","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,311466.5,311466.5,8539,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132175,75343.00
12/26/2015 07:15,2,0.000,ALERT,211.93,301.77,59.965,1451132103,"201051344001158","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,306926.0,306926.0,8557,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132177,75344.00
12/26/2015 07:15,2,0.000,ALERT,212.16,302.07,59.959,1451132103,"201051344000576","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,309109.4,309109.4,8545,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451132179,75345.00
12/26/2015 07:15,2,0.000,ALERT,211.03,298.17,59.965,1451132103,"274151322000087","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,555784.6,555784.6,2426,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451132181,75346.00
12/26/2015 07:30,2,0.000,ALERT,211.70,300.87,60.002,1451133004,"201051344000645","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,309721.9,309721.9,8545,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133006,75347.00
12/26/2015 07:30,2,0.000,ALERT,210.57,299.07,60.007,1451133004,"274151322000085","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,583037.7,583037.7,2422,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133008,75348.00
12/26/2015 07:30,2,0.000,ALERT,211.70,300.57,60.012,1451133004,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,302587.9,302587.9,8556,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133009,75349.00
12/26/2015 07:30,2,0.000,ALERT,211.25,300.87,60.007,1451133004,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,303628.8,303628.8,8559,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133011,75350.00
12/26/2015 07:30,2,0.000,ALERT,210.80,299.07,59.981,1451133004,"201051344000646","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,308499.9,308499.9,13195,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133013,75351.00
12/26/2015 07:30,2,0.000,ALERT,210.12,298.17,60.007,1451133004,"274151322000052","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,590640.0,590640.0,2427,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133015,75352.00
12/26/2015 07:30,2,0.000,ALERT,211.25,299.37,60.012,1451133004,"201051344000585","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,313095.7,313095.7,13196,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133017,75353.00
12/26/2015 07:30,2,0.000,ALERT,211.03,299.37,59.996,1451133004,"201051344001230","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,311588.9,311588.9,13237,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133018,75354.00
12/26/2015 07:30,2,0.000,ALERT,211.48,299.97,60.002,1451133004,"201051344000582","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,306430.3,306430.3,13196,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133020,75355.00
12/26/2015 07:30,2,0.000,ALERT,210.80,299.07,60.023,1451133004,"201051344000955","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,315377.5,315377.5,13194,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133022,75356.00
12/26/2015 07:30,2,0.000,ALERT,210.35,297.87,59.991,1451133004,"274151322000094","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,476297.3,476297.3,2498,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133024,75357.00
12/26/2015 07:30,2,0.000,ALERT,211.25,301.47,60.002,1451133004,"201051344000579","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,317184.1,317184.1,8549,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133026,75358.00
12/26/2015 07:30,2,0.000,ALERT,210.80,299.37,59.991,1451133004,"201051344000890","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,313937.4,313937.4,13207,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133028,75359.00
12/26/2015 07:30,2,0.000,ALERT,211.03,298.77,59.991,1451133004,"201051344000438","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,315648.3,315648.3,13198,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133029,75360.00
12/26/2015 07:30,2,0.000,ALERT,211.25,298.47,60.034,1451133004,"201051344000417","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,309855.0,309855.0,13206,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133031,75361.00
12/26/2015 07:30,2,0.000,ALERT,210.57,299.37,59.996,1451133004,"274151322000083","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,585070.9,585070.9,2432,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133033,75362.00
12/26/2015 07:30,2,0.000,ALERT,211.03,298.77,59.991,1451133004,"274151322000076","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,621409.5,621409.5,2424,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133035,75363.00
12/26/2015 07:30,2,0.000,ALERT,211.03,301.47,60.028,1451133004,"201051344000868","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,301249.4,301249.4,8546,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133037,75364.00
12/26/2015 07:30,2,0.000,ALERT,210.35,299.67,59.996,1451133004,"274151322000095","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,614323.7,614323.7,2430,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133039,75365.00
12/26/2015 07:30,2,0.000,ALERT,211.03,300.57,59.996,1451133004,"201051344000988","219011344069620",0.00,0.50,0,296.06,302.98,0.0,0.0,0.000,301568.8,301568.8,8542,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133041,75366.00
12/26/2015 07:30,2,0.000,ALERT,210.80,298.17,60.007,1451133004,"201051344001025","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,313639.3,313639.3,13196,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133043,75367.00
12/26/2015 07:30,2,0.000,ALERT,211.25,301.17,59.991,1451133004,"201051344000458","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,311553.9,311553.9,8548,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133045,75368.00
12/26/2015 07:30,2,0.000,ALERT,211.70,300.57,60.023,1451133004,"201051344000853","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,308403.0,308403.0,8556,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133047,75369.00
12/26/2015 07:30,2,0.000,ALERT,211.48,299.07,60.002,1451133004,"201051344000685","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,315233.0,315233.0,13221,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133048,75370.00
12/26/2015 07:30,2,0.000,ALERT,211.25,298.77,59.996,1451133004,"201051344000917","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,312908.5,312908.5,13231,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133050,75371.00
12/26/2015 07:30,2,0.000,ALERT,211.25,299.37,59.959,1451133004,"201051344001145","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,315962.7,315962.7,13232,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133052,75372.00
12/26/2015 07:30,2,0.000,ALERT,211.03,298.47,59.996,1451133004,"201051344000651","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,310103.6,310103.6,13206,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133054,75373.00
12/26/2015 07:30,2,0.000,ALERT,209.90,298.47,59.981,1451133004,"274151322000088","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,568183.6,568183.6,2416,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133055,75374.00
12/26/2015 07:30,2,0.000,ALERT,210.80,297.87,59.981,1451133004,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,476227.3,476227.3,2494,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133057,75375.00
12/26/2015 07:30,2,0.000,ALERT,210.80,299.07,60.002,1451133004,"201051344001135","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,306665.2,306665.2,13190,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133059,75376.00
12/26/2015 07:30,2,0.000,ALERT,210.80,301.17,59.986,1451133004,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,312656.8,312656.8,8549,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133061,75377.00
12/26/2015 07:30,2,0.000,ALERT,210.80,298.47,59.981,1451133004,"201051344001203","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,313014.6,313014.6,13210,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133063,75378.00
12/26/2015 07:30,2,0.000,ALERT,209.90,299.37,59.996,1451133004,"274151322000054","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,580313.6,580313.6,2420,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133065,75379.00
12/26/2015 07:30,2,0.000,ALERT,211.48,300.57,59.986,1451133004,"201051344000867","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,301719.5,301719.5,8543,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133066,75380.00
12/26/2015 07:30,2,0.000,ALERT,210.80,298.77,59.986,1451133004,"201051344001093","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,311273.6,311273.6,13218,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133068,75381.00
12/26/2015 07:30,2,0.000,ALERT,210.80,300.87,59.981,1451133004,"201051344000900","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,314691.2,314691.2,8544,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133070,75382.00
12/26/2015 07:30,2,0.000,ALERT,211.25,300.57,59.986,1451133004,"201051344000648","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,308567.6,308567.6,8542,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133072,75383.00
12/26/2015 07:30,2,0.000,ALERT,211.25,301.77,59.986,1451133004,"201051344000569","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,316227.7,316227.7,8534,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133074,75384.00
12/26/2015 07:30,2,0.000,ALERT,211.03,301.17,59.944,1451133004,"201051344000983","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,311466.5,311466.5,8541,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133076,75385.00
12/26/2015 07:30,2,0.000,ALERT,211.25,300.57,59.975,1451133004,"201051344001158","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,306926.0,306926.0,8559,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133077,75386.00
12/26/2015 07:30,2,0.000,ALERT,211.48,301.17,59.975,1451133004,"201051344000576","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,309109.4,309109.4,8547,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133079,75387.00
12/26/2015 07:30,2,0.000,ALERT,210.35,297.57,59.970,1451133004,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,555784.6,555784.6,2428,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133081,75388.00
12/26/2015 07:45,2,0.000,ALERT,211.70,301.17,59.991,1451133904,"201051344000645","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,309721.9,309721.9,8547,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133906,75389.00
12/26/2015 07:45,2,0.000,ALERT,210.57,298.47,59.986,1451133904,"274151322000085","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,583037.7,583037.7,2424,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133908,75390.00
12/26/2015 07:45,2,0.000,ALERT,211.70,300.57,59.991,1451133904,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,302587.9,302587.9,8558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133909,75391.00
12/26/2015 07:45,2,0.000,ALERT,211.25,300.87,59.996,1451133904,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,303628.8,303628.8,8561,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133911,75392.00
12/26/2015 07:45,2,0.000,ALERT,210.57,298.47,59.981,1451133904,"201051344000646","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,308499.9,308499.9,13197,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133913,75393.00
12/26/2015 07:45,2,0.000,ALERT,210.12,297.87,59.986,1451133904,"274151322000052","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,590640.0,590640.0,2429,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133915,75394.00
12/26/2015 07:45,2,0.000,ALERT,211.03,298.77,59.981,1451133904,"201051344000585","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,313095.7,313095.7,13198,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133917,75395.00
12/26/2015 07:45,2,0.000,ALERT,210.80,299.07,59.986,1451133904,"201051344001230","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,311588.9,311588.9,13239,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133918,75396.00
12/26/2015 07:45,2,0.000,ALERT,211.25,299.37,59.996,1451133904,"201051344000582","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,306430.3,306430.3,13198,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133920,75397.00
12/26/2015 07:45,2,0.000,ALERT,210.57,298.77,59.986,1451133904,"201051344000955","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,315377.5,315377.5,13196,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133922,75398.00
12/26/2015 07:45,2,0.000,ALERT,210.35,298.17,59.981,1451133904,"274151322000094","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,476297.3,476297.3,2500,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133924,75399.00
12/26/2015 07:45,2,0.000,ALERT,211.25,301.77,60.012,1451133904,"201051344000579","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,317184.1,317184.1,8551,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133926,75400.00
