ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 07:45,2,0.000,ALERT,210.57,298.77,59.954,1451133904,"201051344000890","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,313937.4,313937.4,13209,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133928,75401.00
12/26/2015 07:45,2,0.000,ALERT,210.80,298.17,59.981,1451133904,"201051344000438","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,315648.3,315648.3,13200,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133929,75402.00
12/26/2015 07:45,2,0.000,ALERT,211.03,297.87,59.986,1451133904,"201051344000417","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,309855.0,309855.0,13208,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133931,75403.00
12/26/2015 07:45,2,0.000,ALERT,210.57,298.47,59.975,1451133904,"274151322000083","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,585070.9,585070.9,2434,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133933,75404.00
12/26/2015 07:45,2,0.000,ALERT,211.03,298.77,59.975,1451133904,"274151322000076","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,621409.5,621409.5,2426,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133935,75405.00
12/26/2015 07:45,2,0.000,ALERT,211.25,301.77,60.018,1451133904,"201051344000868","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,301249.4,301249.4,8548,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133937,75406.00
12/26/2015 07:45,2,0.000,ALERT,210.57,299.67,59.981,1451133904,"274151322000095","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,614323.7,614323.7,2432,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133938,75407.00
12/26/2015 07:45,2,0.000,ALERT,211.03,300.57,59.986,1451133904,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,301568.8,301568.8,8544,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133940,75408.00
12/26/2015 07:45,2,0.000,ALERT,210.57,297.57,59.975,1451133904,"201051344001025","219011344069620",0.00,-0.50,0,294.86,301.17,0.0,0.0,0.000,313639.3,313639.3,13198,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133942,75409.00
12/26/2015 07:45,2,0.000,ALERT,211.03,300.87,59.975,1451133904,"201051344000458","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,311553.9,311553.9,8550,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133944,75410.00
12/26/2015 07:45,2,0.000,ALERT,211.93,300.87,59.975,1451133904,"201051344000853","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,308403.0,308403.0,8558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133946,75411.00
12/26/2015 07:45,2,0.000,ALERT,211.03,298.47,59.981,1451133904,"201051344000685","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,315233.0,315233.0,13223,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133948,75412.00
12/26/2015 07:45,2,0.000,ALERT,210.80,297.87,59.986,1451133904,"201051344000917","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,312908.5,312908.5,13233,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133949,75413.00
12/26/2015 07:45,2,0.000,ALERT,210.80,298.17,59.981,1451133904,"201051344001145","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,315962.7,315962.7,13234,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133951,75414.00
12/26/2015 07:45,2,0.000,ALERT,210.80,297.57,59.949,1451133904,"201051344000651","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,310103.6,310103.6,13208,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133953,75415.00
12/26/2015 07:45,2,0.000,ALERT,209.90,298.77,60.007,1451133904,"274151322000088","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,568183.6,568183.6,2418,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133955,75416.00
12/26/2015 07:45,2,0.000,ALERT,211.25,297.87,59.981,1451133904,"274151322000068","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,476227.3,476227.3,2496,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133957,75417.00
12/26/2015 07:45,2,0.000,ALERT,210.80,298.77,59.986,1451133904,"201051344001135","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,306665.2,306665.2,13192,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133958,75418.00
12/26/2015 07:45,2,0.000,ALERT,210.80,302.07,59.981,1451133904,"201051344000594","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,312656.8,312656.8,8551,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133960,75419.00
12/26/2015 07:45,2,0.000,ALERT,210.80,298.17,59.981,1451133904,"201051344001203","219011344069620",0.00,0.00,0,295.46,302.07,0.0,0.0,0.000,313014.6,313014.6,13212,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133962,75420.00
12/26/2015 07:45,2,0.000,ALERT,210.12,299.07,59.975,1451133904,"274151322000054","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,580313.6,580313.6,2422,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133964,75421.00
12/26/2015 07:45,2,0.000,ALERT,211.48,300.87,59.981,1451133904,"201051344000867","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,301719.5,301719.5,8545,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451133966,75422.00
12/26/2015 07:45,2,0.000,ALERT,210.80,298.47,59.981,1451133904,"201051344001093","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,311273.6,311273.6,13220,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133967,75423.00
12/26/2015 07:45,2,0.000,ALERT,211.03,301.17,59.981,1451133904,"201051344000900","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,314691.2,314691.2,8546,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133969,75424.00
12/26/2015 07:45,2,0.000,ALERT,211.25,300.27,59.991,1451133904,"201051344000648","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,308567.6,308567.6,8544,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133971,75425.00
12/26/2015 07:45,2,0.000,ALERT,211.25,301.77,59.986,1451133904,"201051344000569","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,316227.7,316227.7,8536,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133973,75426.00
12/26/2015 07:45,2,0.000,ALERT,211.03,300.87,59.981,1451133904,"201051344000983","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,311466.5,311466.5,8543,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133975,75427.00
12/26/2015 07:45,2,0.000,ALERT,211.25,300.87,59.949,1451133904,"201051344001158","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,306926.0,306926.0,8561,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133977,75428.00
12/26/2015 07:45,2,0.000,ALERT,211.70,301.77,59.970,1451133904,"201051344000576","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,309109.4,309109.4,8549,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133979,75429.00
12/26/2015 07:45,2,0.000,ALERT,210.35,297.57,59.970,1451133904,"274151322000087","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,555784.6,555784.6,2430,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451133980,75430.00
12/26/2015 08:00,2,0.000,ALERT,211.48,300.87,59.965,1451134803,"201051344000645","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,309721.9,309721.9,8549,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134805,75431.00
12/26/2015 08:00,2,0.000,ALERT,210.35,298.17,59.975,1451134803,"274151322000085","219011344069620",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,583037.7,583037.7,2426,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134807,75432.00
12/26/2015 08:00,2,0.000,ALERT,211.70,300.57,59.986,1451134803,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,302587.9,302587.9,8560,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134808,75433.00
12/26/2015 08:00,2,0.000,ALERT,211.03,300.87,59.959,1451134803,"201051344000469","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,303628.8,303628.8,8563,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134810,75434.00
12/26/2015 08:00,2,0.000,ALERT,210.35,298.17,59.965,1451134803,"201051344000646","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,308499.9,308499.9,13199,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134812,75435.00
12/26/2015 08:00,2,0.000,ALERT,209.90,299.07,59.933,1451134803,"274151322000052","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,590640.0,590640.0,2431,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134814,75436.00
12/26/2015 08:00,2,0.000,ALERT,210.57,298.17,59.965,1451134803,"201051344000585","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,313095.7,313095.7,13200,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451134816,75437.00
12/26/2015 08:00,2,0.000,ALERT,210.35,298.17,60.007,1451134803,"201051344001230","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,311588.9,311588.9,13241,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134818,75438.00
12/26/2015 08:00,2,0.000,ALERT,210.80,298.77,59.965,1451134803,"201051344000582","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,306430.3,306430.3,13200,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451134820,75439.00
12/26/2015 08:00,2,0.000,ALERT,210.12,297.87,59.949,1451134803,"201051344000955","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,315377.5,315377.5,13198,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134821,75440.00
12/26/2015 08:00,2,0.000,ALERT,210.35,297.57,59.954,1451134803,"274151322000094","219011344069620",0.00,0.00,0,296.36,299.37,0.0,0.0,0.000,476297.3,476297.3,2502,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451134823,75441.00
12/26/2015 08:00,2,0.000,ALERT,211.03,301.47,59.959,1451134803,"201051344000579","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,317184.1,317184.1,8553,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134825,75442.00
12/26/2015 08:00,2,0.000,ALERT,210.35,298.17,59.965,1451134803,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,313937.4,313937.4,13211,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134827,75443.00
12/26/2015 08:00,2,0.000,ALERT,210.57,298.47,59.965,1451134803,"201051344000438","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,315648.3,315648.3,13202,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134829,75444.00
12/26/2015 08:00,2,0.000,ALERT,210.57,297.57,59.965,1451134803,"201051344000417","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,309855.0,309855.0,13210,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134831,75445.00
12/26/2015 08:00,2,0.000,ALERT,210.12,298.77,59.965,1451134803,"274151322000083","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,585070.9,585070.9,2436,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134832,75446.00
12/26/2015 08:00,2,0.000,ALERT,210.80,298.77,59.975,1451134803,"274151322000076","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,621409.5,621409.5,2428,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134834,75447.00
12/26/2015 08:00,2,0.000,ALERT,210.80,301.47,60.012,1451134803,"201051344000868","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,301249.4,301249.4,8550,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134836,75448.00
12/26/2015 08:00,2,0.000,ALERT,209.90,299.07,59.965,1451134803,"274151322000095","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,614323.7,614323.7,2434,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134838,75449.00
12/26/2015 08:00,2,0.000,ALERT,210.80,300.27,59.954,1451134803,"201051344000988","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,301568.8,301568.8,8546,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451134840,75450.00
12/26/2015 08:00,2,0.000,ALERT,210.35,297.26,59.970,1451134803,"201051344001025","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,313639.3,313639.3,13200,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134842,75451.00
12/26/2015 08:00,2,0.000,ALERT,210.80,300.87,59.975,1451134803,"201051344000458","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,311553.9,311553.9,8552,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134843,75452.00
12/26/2015 08:00,2,0.000,ALERT,211.48,300.57,59.970,1451134803,"201051344000853","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,308403.0,308403.0,8560,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451134845,75453.00
12/26/2015 08:00,2,0.000,ALERT,210.80,298.17,59.970,1451134803,"201051344000685","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,315233.0,315233.0,13225,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134847,75454.00
12/26/2015 08:00,2,0.000,ALERT,210.80,297.87,59.970,1451134803,"201051344000917","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,312908.5,312908.5,13235,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134849,75455.00
12/26/2015 08:00,2,0.000,ALERT,210.80,298.47,59.970,1451134803,"201051344001145","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,315962.7,315962.7,13236,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451134851,75456.00
12/26/2015 08:00,2,0.000,ALERT,210.57,297.26,59.970,1451134803,"201051344000651","219011344069620",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,310103.6,310103.6,13210,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134853,75457.00
12/26/2015 08:00,2,0.000,ALERT,209.67,298.17,59.959,1451134803,"274151322000088","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,568183.6,568183.6,2420,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451134854,75458.00
12/26/2015 08:00,2,0.000,ALERT,210.57,297.26,59.959,1451134803,"274151322000068","219011344069620",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,476227.3,476227.3,2498,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134856,75459.00
12/26/2015 08:00,2,0.000,ALERT,210.12,298.17,59.970,1451134803,"201051344001135","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,306665.2,306665.2,13194,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451134858,75460.00
12/26/2015 08:00,2,0.000,ALERT,210.57,301.47,59.975,1451134803,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,312656.8,312656.8,8553,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134860,75461.00
12/26/2015 08:00,2,0.000,ALERT,210.57,297.87,59.991,1451134803,"201051344001203","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,313014.6,313014.6,13214,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451134862,75462.00
12/26/2015 08:00,2,0.000,ALERT,209.90,298.17,59.965,1451134803,"274151322000054","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,580313.6,580313.6,2424,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134863,75463.00
12/26/2015 08:00,2,0.000,ALERT,211.25,300.27,59.944,1451134803,"201051344000867","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,301719.5,301719.5,8547,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134865,75464.00
12/26/2015 08:00,2,0.000,ALERT,210.57,298.17,59.981,1451134803,"201051344001093","219011344069620",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,311273.6,311273.6,13222,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134867,75465.00
12/26/2015 08:00,2,0.000,ALERT,210.80,300.57,59.975,1451134803,"201051344000900","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,314691.2,314691.2,8548,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451134869,75466.00
12/26/2015 08:00,2,0.000,ALERT,211.25,299.97,59.938,1451134803,"201051344000648","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,308567.6,308567.6,8546,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451134871,75467.00
12/26/2015 08:00,2,0.000,ALERT,210.80,300.87,59.975,1451134803,"201051344000569","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,316227.7,316227.7,8538,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134872,75468.00
12/26/2015 08:00,2,0.000,ALERT,211.03,300.87,59.959,1451134803,"201051344000983","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,311466.5,311466.5,8545,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451134874,75469.00
12/26/2015 08:00,2,0.000,ALERT,211.25,300.57,59.975,1451134803,"201051344001158","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,306926.0,306926.0,8563,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134876,75470.00
12/26/2015 08:00,2,0.000,ALERT,211.48,301.17,59.970,1451134803,"201051344000576","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,309109.4,309109.4,8551,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451134878,75471.00
12/26/2015 08:00,2,0.000,ALERT,210.35,297.87,59.975,1451134803,"274151322000087","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,555784.6,555784.6,2432,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451134880,75472.00
12/26/2015 08:15,2,0.000,ALERT,212.16,302.07,59.986,1451135703,"201051344000645","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,309721.9,309721.9,8551,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135705,75473.00
12/26/2015 08:15,2,0.000,ALERT,211.25,299.67,60.012,1451135703,"274151322000085","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,583037.7,583037.7,2428,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135707,75474.00
12/26/2015 08:15,2,0.000,ALERT,212.38,302.07,59.970,1451135703,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,302587.9,302587.9,8562,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135708,75475.00
12/26/2015 08:15,2,0.000,ALERT,211.93,302.37,59.991,1451135703,"201051344000469","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,303628.8,303628.8,8565,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451135710,75476.00
12/26/2015 08:15,2,0.000,ALERT,211.03,299.37,59.981,1451135703,"201051344000646","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,308499.9,308499.9,13201,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135712,75477.00
12/26/2015 08:15,2,0.000,ALERT,210.80,300.57,59.981,1451135703,"274151322000052","219011344069620",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,590640.0,590640.0,2433,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135714,75478.00
12/26/2015 08:15,2,0.000,ALERT,211.25,299.37,59.996,1451135703,"201051344000585","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,313095.7,313095.7,13202,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135716,75479.00
12/26/2015 08:15,2,0.000,ALERT,211.03,299.37,59.996,1451135703,"201051344001230","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,311588.9,311588.9,13243,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135718,75480.00
12/26/2015 08:15,2,0.000,ALERT,211.48,299.67,59.986,1451135703,"201051344000582","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,306430.3,306430.3,13202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135719,75481.00
12/26/2015 08:15,2,0.000,ALERT,210.80,299.07,59.991,1451135703,"201051344000955","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,315377.5,315377.5,13200,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135721,75482.00
12/26/2015 08:15,2,0.000,ALERT,210.80,299.07,59.996,1451135703,"274151322000094","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,476297.3,476297.3,2504,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135723,75483.00
12/26/2015 08:15,2,0.000,ALERT,211.70,302.37,59.986,1451135703,"201051344000579","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,317184.1,317184.1,8555,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451135725,75484.00
12/26/2015 08:15,2,0.000,ALERT,211.03,299.67,59.949,1451135703,"201051344000890","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,313937.4,313937.4,13213,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135727,75485.00
12/26/2015 08:15,2,0.000,ALERT,211.03,298.77,59.975,1451135703,"201051344000438","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,315648.3,315648.3,13204,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135729,75486.00
12/26/2015 08:15,2,0.000,ALERT,211.25,298.77,59.991,1451135703,"201051344000417","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,309855.0,309855.0,13212,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135731,75487.00
12/26/2015 08:15,2,0.000,ALERT,211.03,299.97,59.970,1451135703,"274151322000083","219011344069620",0.00,0.50,0,295.46,301.77,0.0,0.0,0.000,585070.9,585070.9,2438,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135732,75488.00
12/26/2015 08:15,2,0.000,ALERT,211.48,300.57,59.981,1451135703,"274151322000076","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,621409.5,621409.5,2430,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135734,75489.00
12/26/2015 08:15,2,0.000,ALERT,211.93,302.98,59.986,1451135703,"201051344000868","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,301249.4,301249.4,8552,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135736,75490.00
12/26/2015 08:15,2,0.000,ALERT,210.80,300.87,59.965,1451135703,"274151322000095","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,614323.7,614323.7,2436,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135738,75491.00
12/26/2015 08:15,2,0.000,ALERT,211.48,301.77,59.981,1451135703,"201051344000988","219011344069620",0.00,0.50,0,296.06,302.98,0.0,0.0,0.000,301568.8,301568.8,8548,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135740,75492.00
12/26/2015 08:15,2,0.000,ALERT,211.03,298.47,59.975,1451135703,"201051344001025","219011344069620",0.00,-0.50,0,295.46,301.77,0.0,0.0,0.000,313639.3,313639.3,13202,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135741,75493.00
12/26/2015 08:15,2,0.000,ALERT,211.70,302.07,59.981,1451135703,"201051344000458","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,311553.9,311553.9,8554,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135743,75494.00
12/26/2015 08:15,2,0.000,ALERT,212.38,301.77,59.959,1451135703,"201051344000853","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,308403.0,308403.0,8562,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135745,75495.00
12/26/2015 08:15,2,0.000,ALERT,211.48,299.37,59.938,1451135703,"201051344000685","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,315233.0,315233.0,13227,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135747,75496.00
12/26/2015 08:15,2,0.000,ALERT,211.48,298.77,59.981,1451135703,"201051344000917","219011344069620",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,312908.5,312908.5,13237,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451135749,75497.00
12/26/2015 08:15,2,0.000,ALERT,211.48,299.67,59.949,1451135703,"201051344001145","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,315962.7,315962.7,13238,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451135751,75498.00
12/26/2015 08:15,2,0.000,ALERT,211.25,298.17,59.975,1451135703,"201051344000651","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,310103.6,310103.6,13212,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135753,75499.00
12/26/2015 08:15,2,0.000,ALERT,210.57,299.97,59.981,1451135703,"274151322000088","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,568183.6,568183.6,2422,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135754,75500.00
12/26/2015 08:15,2,0.000,ALERT,211.48,299.07,59.975,1451135703,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,476227.3,476227.3,2500,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135756,75501.00
12/26/2015 08:15,2,0.000,ALERT,210.80,299.07,59.975,1451135703,"201051344001135","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,306665.2,306665.2,13196,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135758,75502.00
12/26/2015 08:15,2,0.000,ALERT,211.48,302.68,59.981,1451135703,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,312656.8,312656.8,8555,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135760,75503.00
12/26/2015 08:15,2,0.000,ALERT,211.25,299.07,59.996,1451135703,"201051344001203","219011344069620",0.00,0.00,0,296.06,302.68,0.0,0.0,0.000,313014.6,313014.6,13216,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135762,75504.00
12/26/2015 08:15,2,0.000,ALERT,210.57,299.97,59.975,1451135703,"274151322000054","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,580313.6,580313.6,2426,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135764,75505.00
12/26/2015 08:15,2,0.000,ALERT,212.16,301.77,59.975,1451135703,"201051344000867","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,301719.5,301719.5,8549,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451135765,75506.00
12/26/2015 08:15,2,0.000,ALERT,211.25,299.37,59.981,1451135703,"201051344001093","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,311273.6,311273.6,13224,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451135767,75507.00
12/26/2015 08:15,2,0.000,ALERT,211.48,301.77,59.981,1451135703,"201051344000900","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,314691.2,314691.2,8550,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451135769,75508.00
12/26/2015 08:15,2,0.000,ALERT,211.93,301.47,59.986,1451135703,"201051344000648","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,308567.6,308567.6,8548,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135771,75509.00
12/26/2015 08:15,2,0.000,ALERT,211.70,302.37,59.954,1451135703,"201051344000569","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,316227.7,316227.7,8540,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451135773,75510.00
12/26/2015 08:15,2,0.000,ALERT,211.70,302.07,60.018,1451135703,"201051344000983","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,311466.5,311466.5,8547,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135774,75511.00
12/26/2015 08:15,2,0.000,ALERT,211.93,301.77,59.986,1451135703,"201051344001158","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,306926.0,306926.0,8565,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451135776,75512.00
12/26/2015 08:15,2,0.000,ALERT,212.16,302.37,59.981,1451135703,"201051344000576","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,309109.4,309109.4,8553,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451135778,75513.00
12/26/2015 08:15,2,0.000,ALERT,210.80,298.77,59.970,1451135703,"274151322000087","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,555784.6,555784.6,2434,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451135780,75514.00
12/26/2015 08:30,2,0.000,ALERT,212.38,302.07,59.986,1451136603,"201051344000645","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,309721.9,309721.9,8553,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136605,75515.00
12/26/2015 08:30,2,0.000,ALERT,211.03,299.07,59.975,1451136603,"274151322000085","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,583037.7,583037.7,2430,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136607,75516.00
12/26/2015 08:30,2,0.000,ALERT,212.61,301.77,59.986,1451136603,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,302587.9,302587.9,8564,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136609,75517.00
12/26/2015 08:30,2,0.000,ALERT,211.93,301.77,59.986,1451136603,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,303628.8,303628.8,8567,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136611,75518.00
12/26/2015 08:30,2,0.000,ALERT,211.03,299.07,59.975,1451136603,"201051344000646","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,308499.9,308499.9,13203,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451136613,75519.00
12/26/2015 08:30,2,0.000,ALERT,210.57,299.97,59.991,1451136603,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,590640.0,590640.0,2435,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136615,75520.00
12/26/2015 08:30,2,0.000,ALERT,211.25,299.37,59.975,1451136603,"201051344000585","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,313095.7,313095.7,13204,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136617,75521.00
12/26/2015 08:30,2,0.000,ALERT,211.25,299.67,59.986,1451136603,"201051344001230","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,311588.9,311588.9,13245,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136619,75522.00
12/26/2015 08:30,2,0.000,ALERT,211.70,300.27,59.975,1451136603,"201051344000582","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,306430.3,306430.3,13204,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136620,75523.00
12/26/2015 08:30,2,0.000,ALERT,210.80,299.37,59.975,1451136603,"201051344000955","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,315377.5,315377.5,13202,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451136622,75524.00
12/26/2015 08:30,2,0.000,ALERT,210.80,298.47,59.981,1451136603,"274151322000094","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,476297.3,476297.3,2506,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136624,75525.00
12/26/2015 08:30,2,0.000,ALERT,211.93,302.37,59.981,1451136603,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,317184.1,317184.1,8557,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136626,75526.00
12/26/2015 08:30,2,0.000,ALERT,211.25,299.97,59.975,1451136603,"201051344000890","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,313937.4,313937.4,13215,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136628,75527.00
12/26/2015 08:30,2,0.000,ALERT,211.48,299.37,59.981,1451136603,"201051344000438","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,315648.3,315648.3,13206,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136630,75528.00
12/26/2015 08:30,2,0.000,ALERT,211.48,298.47,60.018,1451136603,"201051344000417","219011344069620",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,309855.0,309855.0,13214,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136631,75529.00
12/26/2015 08:30,2,0.000,ALERT,211.03,299.67,59.981,1451136603,"274151322000083","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,585070.9,585070.9,2440,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136633,75530.00
12/26/2015 08:30,2,0.000,ALERT,211.48,299.07,59.970,1451136603,"274151322000076","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,621409.5,621409.5,2432,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451136635,75531.00
12/26/2015 08:30,2,0.000,ALERT,211.70,302.37,60.002,1451136603,"201051344000868","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,301249.4,301249.4,8554,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136637,75532.00
12/26/2015 08:30,2,0.000,ALERT,211.03,300.27,59.981,1451136603,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,614323.7,614323.7,2438,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136639,75533.00
12/26/2015 08:30,2,0.000,ALERT,211.70,301.77,59.975,1451136603,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,301568.8,301568.8,8550,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136641,75534.00
12/26/2015 08:30,2,0.000,ALERT,211.03,298.47,59.954,1451136603,"201051344001025","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,313639.3,313639.3,13204,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136643,75535.00
12/26/2015 08:30,2,0.000,ALERT,211.70,302.07,59.986,1451136603,"201051344000458","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,311553.9,311553.9,8556,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136644,75536.00
12/26/2015 08:30,2,0.000,ALERT,212.38,301.47,59.965,1451136603,"201051344000853","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,308403.0,308403.0,8564,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136646,75537.00
12/26/2015 08:30,2,0.000,ALERT,211.70,299.37,59.970,1451136603,"201051344000685","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,315233.0,315233.0,13229,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136648,75538.00
12/26/2015 08:30,2,0.000,ALERT,211.48,298.77,59.938,1451136603,"201051344000917","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,312908.5,312908.5,13239,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451136650,75539.00
12/26/2015 08:30,2,0.000,ALERT,211.48,299.37,59.970,1451136603,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,315962.7,315962.7,13240,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136652,75540.00
12/26/2015 08:30,2,0.000,ALERT,211.25,298.77,59.981,1451136603,"201051344000651","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,310103.6,310103.6,13214,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136654,75541.00
12/26/2015 08:30,2,0.000,ALERT,210.57,299.07,59.965,1451136603,"274151322000088","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,568183.6,568183.6,2424,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136655,75542.00
12/26/2015 08:30,2,0.000,ALERT,211.48,298.77,59.959,1451136603,"274151322000068","219011344069620",0.00,1.50,0,297.26,300.27,0.0,0.0,0.000,476227.3,476227.3,2502,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136657,75543.00
12/26/2015 08:30,2,0.000,ALERT,210.80,299.07,59.970,1451136603,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,306665.2,306665.2,13198,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136659,75544.00
12/26/2015 08:30,2,0.000,ALERT,211.48,302.37,59.975,1451136603,"201051344000594","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,312656.8,312656.8,8557,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136661,75545.00
12/26/2015 08:30,2,0.000,ALERT,211.25,299.07,59.975,1451136603,"201051344001203","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,313014.6,313014.6,13218,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136663,75546.00
