ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 08:30,2,0.000,ALERT,210.80,299.07,59.954,1451136603,"274151322000054","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,580313.6,580313.6,2428,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136664,75547.00
12/26/2015 08:30,2,0.000,ALERT,212.16,301.17,59.981,1451136603,"201051344000867","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,301719.5,301719.5,8551,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136666,75548.00
12/26/2015 08:30,2,0.000,ALERT,211.03,299.07,59.975,1451136603,"201051344001093","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,311273.6,311273.6,13226,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451136668,75549.00
12/26/2015 08:30,2,0.000,ALERT,211.70,301.77,59.965,1451136603,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,314691.2,314691.2,8552,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136670,75550.00
12/26/2015 08:30,2,0.000,ALERT,211.93,300.87,59.970,1451136603,"201051344000648","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,308567.6,308567.6,8550,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451136672,75551.00
12/26/2015 08:30,2,0.000,ALERT,211.93,302.37,59.986,1451136603,"201051344000569","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,316227.7,316227.7,8542,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451136674,75552.00
12/26/2015 08:30,2,0.000,ALERT,211.70,301.77,59.965,1451136603,"201051344000983","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,311466.5,311466.5,8549,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136676,75553.00
12/26/2015 08:30,2,0.000,ALERT,211.93,301.77,59.959,1451136603,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,306926.0,306926.0,8567,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451136678,75554.00
12/26/2015 08:30,2,0.000,ALERT,212.16,302.07,59.965,1451136603,"201051344000576","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,309109.4,309109.4,8555,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451136680,75555.00
12/26/2015 08:30,2,0.000,ALERT,210.80,298.17,59.959,1451136603,"274151322000087","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,555784.6,555784.6,2436,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451136681,75556.00
12/26/2015 08:45,2,0.000,ALERT,212.38,301.77,59.981,1451137503,"201051344000645","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,309721.9,309721.9,8555,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137506,75557.00
12/26/2015 08:45,2,0.000,ALERT,210.80,299.37,59.970,1451137503,"274151322000085","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,583037.7,583037.7,2432,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137507,75558.00
12/26/2015 08:45,2,0.000,ALERT,212.38,301.17,59.975,1451137503,"201051344000633","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,302587.9,302587.9,8566,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137509,75559.00
12/26/2015 08:45,2,0.000,ALERT,211.93,301.77,59.981,1451137503,"201051344000469","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,303628.8,303628.8,8569,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137511,75560.00
12/26/2015 08:45,2,0.000,ALERT,211.25,299.07,59.981,1451137503,"201051344000646","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,308499.9,308499.9,13205,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137513,75561.00
12/26/2015 08:45,2,0.000,ALERT,210.57,298.77,59.970,1451137503,"274151322000052","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,590640.0,590640.0,2437,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137515,75562.00
12/26/2015 08:45,2,0.000,ALERT,211.48,299.37,60.018,1451137503,"201051344000585","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,313095.7,313095.7,13206,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137516,75563.00
12/26/2015 08:45,2,0.000,ALERT,211.25,299.07,59.975,1451137503,"201051344001230","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,311588.9,311588.9,13247,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451137518,75564.00
12/26/2015 08:45,2,0.000,ALERT,211.70,299.67,59.970,1451137503,"201051344000582","219011344069620",0.00,-0.50,0,298.47,301.47,0.0,0.0,0.000,306430.3,306430.3,13206,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137520,75565.00
12/26/2015 08:45,2,0.000,ALERT,211.03,299.07,59.970,1451137503,"201051344000955","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,315377.5,315377.5,13204,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137522,75566.00
12/26/2015 08:45,2,0.000,ALERT,210.80,298.47,60.002,1451137503,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,476297.3,476297.3,2508,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137524,75567.00
12/26/2015 08:45,2,0.000,ALERT,211.93,302.37,59.970,1451137503,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,317184.1,317184.1,8559,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137525,75568.00
12/26/2015 08:45,2,0.000,ALERT,211.03,299.37,59.981,1451137503,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,313937.4,313937.4,13217,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137527,75569.00
12/26/2015 08:45,2,0.000,ALERT,211.48,298.77,59.970,1451137503,"201051344000438","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,315648.3,315648.3,13208,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137529,75570.00
12/26/2015 08:45,2,0.000,ALERT,211.25,298.17,59.970,1451137503,"201051344000417","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,309855.0,309855.0,13216,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137531,75571.00
12/26/2015 08:45,2,0.000,ALERT,211.03,299.97,59.996,1451137503,"274151322000083","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,585070.9,585070.9,2442,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137533,75572.00
12/26/2015 08:45,2,0.000,ALERT,211.48,298.77,59.975,1451137503,"274151322000076","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,621409.5,621409.5,2434,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137535,75573.00
12/26/2015 08:45,2,0.000,ALERT,211.93,302.37,59.975,1451137503,"201051344000868","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,301249.4,301249.4,8556,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137536,75574.00
12/26/2015 08:45,2,0.000,ALERT,211.03,299.97,59.975,1451137503,"274151322000095","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,614323.7,614323.7,2440,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451137538,75575.00
12/26/2015 08:45,2,0.000,ALERT,211.70,301.47,59.975,1451137503,"201051344000988","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,301568.8,301568.8,8552,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137540,75576.00
12/26/2015 08:45,2,0.000,ALERT,211.03,298.47,59.996,1451137503,"201051344001025","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,313639.3,313639.3,13206,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137542,75577.00
12/26/2015 08:45,2,0.000,ALERT,211.93,301.77,59.965,1451137503,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,311553.9,311553.9,8558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451137544,75578.00
12/26/2015 08:45,2,0.000,ALERT,212.38,301.47,59.954,1451137503,"201051344000853","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,308403.0,308403.0,8566,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137546,75579.00
12/26/2015 08:45,2,0.000,ALERT,211.70,299.07,59.981,1451137503,"201051344000685","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,315233.0,315233.0,13231,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137547,75580.00
12/26/2015 08:45,2,0.000,ALERT,211.48,298.77,59.954,1451137503,"201051344000917","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,312908.5,312908.5,13241,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137549,75581.00
12/26/2015 08:45,2,0.000,ALERT,211.48,299.37,59.975,1451137503,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,315962.7,315962.7,13242,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137551,75582.00
12/26/2015 08:45,2,0.000,ALERT,211.48,298.47,59.975,1451137503,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,310103.6,310103.6,13216,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451137553,75583.00
12/26/2015 08:45,2,0.000,ALERT,210.35,298.47,59.975,1451137503,"274151322000088","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,568183.6,568183.6,2426,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137555,75584.00
12/26/2015 08:45,2,0.000,ALERT,211.48,298.47,59.981,1451137503,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,476227.3,476227.3,2504,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451137556,75585.00
12/26/2015 08:45,2,0.000,ALERT,210.80,299.07,59.986,1451137503,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,306665.2,306665.2,13200,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137558,75586.00
12/26/2015 08:45,2,0.000,ALERT,211.25,301.77,59.986,1451137503,"201051344000594","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,312656.8,312656.8,8559,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137560,75587.00
12/26/2015 08:45,2,0.000,ALERT,211.25,298.77,60.002,1451137503,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,313014.6,313014.6,13220,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137562,75588.00
12/26/2015 08:45,2,0.000,ALERT,210.80,299.97,59.996,1451137503,"274151322000054","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,580313.6,580313.6,2430,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137563,75589.00
12/26/2015 08:45,2,0.000,ALERT,212.38,301.47,59.986,1451137503,"201051344000867","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,301719.5,301719.5,8553,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451137565,75590.00
12/26/2015 08:45,2,0.000,ALERT,211.25,299.07,59.991,1451137503,"201051344001093","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,311273.6,311273.6,13228,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137567,75591.00
12/26/2015 08:45,2,0.000,ALERT,211.70,301.77,59.981,1451137503,"201051344000900","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,314691.2,314691.2,8554,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451137569,75592.00
12/26/2015 08:45,2,0.000,ALERT,212.16,301.17,59.991,1451137503,"201051344000648","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,308567.6,308567.6,8552,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137571,75593.00
12/26/2015 08:45,2,0.000,ALERT,211.93,302.37,59.996,1451137503,"201051344000569","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,316227.7,316227.7,8544,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451137572,75594.00
12/26/2015 08:45,2,0.000,ALERT,211.93,302.07,59.996,1451137503,"201051344000983","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,311466.5,311466.5,8551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137574,75595.00
12/26/2015 08:45,2,0.000,ALERT,211.93,301.77,59.981,1451137503,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,306926.0,306926.0,8569,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137576,75596.00
12/26/2015 08:45,2,0.000,ALERT,212.38,302.37,59.965,1451137503,"201051344000576","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,309109.4,309109.4,8557,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451137578,75597.00
12/26/2015 08:45,2,0.000,ALERT,211.03,297.87,59.991,1451137503,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,555784.6,555784.6,2438,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451137580,75598.00
12/26/2015 09:00,2,0.000,ALERT,212.16,301.47,59.970,1451138403,"201051344000645","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,309721.9,309721.9,8557,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138405,75599.00
12/26/2015 09:00,2,0.000,ALERT,210.57,298.77,60.012,1451138403,"274151322000085","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,583037.7,583037.7,2434,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451138407,75600.00
12/26/2015 09:00,2,0.000,ALERT,212.38,301.17,59.986,1451138403,"201051344000633","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,302587.9,302587.9,8568,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138409,75601.00
12/26/2015 09:00,2,0.000,ALERT,211.93,301.47,59.991,1451138403,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,303628.8,303628.8,8571,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138411,75602.00
12/26/2015 09:00,2,0.000,ALERT,210.80,298.77,59.954,1451138403,"201051344000646","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,308499.9,308499.9,13207,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138413,75603.00
12/26/2015 09:00,2,0.000,ALERT,210.35,299.37,59.970,1451138403,"274151322000052","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,590640.0,590640.0,2439,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138414,75604.00
12/26/2015 09:00,2,0.000,ALERT,211.25,298.77,59.975,1451138403,"201051344000585","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,313095.7,313095.7,13208,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138416,75605.00
12/26/2015 09:00,2,0.000,ALERT,211.03,299.07,59.975,1451138403,"201051344001230","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,311588.9,311588.9,13249,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451138418,75606.00
12/26/2015 09:00,2,0.000,ALERT,211.70,299.67,59.981,1451138403,"201051344000582","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,306430.3,306430.3,13208,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138420,75607.00
12/26/2015 09:00,2,0.000,ALERT,210.57,298.47,59.975,1451138403,"201051344000955","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,315377.5,315377.5,13206,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138422,75608.00
12/26/2015 09:00,2,0.000,ALERT,210.57,298.47,59.975,1451138403,"274151322000094","219011344069620",0.00,-0.50,0,296.96,299.97,0.0,0.0,0.000,476297.3,476297.3,2510,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138423,75609.00
12/26/2015 09:00,2,0.000,ALERT,211.70,302.37,59.965,1451138403,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,317184.1,317184.1,8561,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138425,75610.00
12/26/2015 09:00,2,0.000,ALERT,210.80,299.07,59.954,1451138403,"201051344000890","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,313937.4,313937.4,13219,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138427,75611.00
12/26/2015 09:00,2,0.000,ALERT,211.03,298.47,59.996,1451138403,"201051344000438","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,315648.3,315648.3,13210,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138429,75612.00
12/26/2015 09:00,2,0.000,ALERT,211.25,298.47,59.981,1451138403,"201051344000417","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,309855.0,309855.0,13218,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138431,75613.00
12/26/2015 09:00,2,0.000,ALERT,210.80,299.37,59.981,1451138403,"274151322000083","219011344069620",0.00,0.50,0,297.87,300.87,0.0,0.0,0.000,585070.9,585070.9,2444,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138433,75614.00
12/26/2015 09:00,2,0.000,ALERT,211.25,299.07,59.981,1451138403,"274151322000076","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,621409.5,621409.5,2436,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138434,75615.00
12/26/2015 09:00,2,0.000,ALERT,211.70,302.37,59.981,1451138403,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,301249.4,301249.4,8558,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451138436,75616.00
12/26/2015 09:00,2,0.000,ALERT,210.80,300.27,60.007,1451138403,"274151322000095","219011344069620",0.00,0.00,0,298.47,301.47,0.0,0.0,0.000,614323.7,614323.7,2442,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451138438,75617.00
12/26/2015 09:00,2,0.000,ALERT,211.48,301.47,59.996,1451138403,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,301568.8,301568.8,8554,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138440,75618.00
12/26/2015 09:00,2,0.000,ALERT,210.80,298.17,59.959,1451138403,"201051344001025","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,313639.3,313639.3,13208,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451138442,75619.00
12/26/2015 09:00,2,0.000,ALERT,211.48,301.77,60.002,1451138403,"201051344000458","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,311553.9,311553.9,8560,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138444,75620.00
12/26/2015 09:00,2,0.000,ALERT,212.16,301.47,59.991,1451138403,"201051344000853","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,308403.0,308403.0,8568,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451138445,75621.00
12/26/2015 09:00,2,0.000,ALERT,211.25,298.77,59.991,1451138403,"201051344000685","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,315233.0,315233.0,13233,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138447,75622.00
12/26/2015 09:00,2,0.000,ALERT,211.25,298.47,59.986,1451138403,"201051344000917","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,312908.5,312908.5,13243,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138449,75623.00
12/26/2015 09:00,2,0.000,ALERT,211.25,298.77,59.986,1451138403,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,315962.7,315962.7,13244,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138451,75624.00
12/26/2015 09:00,2,0.000,ALERT,211.03,297.87,59.991,1451138403,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,310103.6,310103.6,13218,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138453,75625.00
12/26/2015 09:00,2,0.000,ALERT,210.35,299.37,59.975,1451138403,"274151322000088","219011344069620",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,568183.6,568183.6,2428,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451138455,75626.00
12/26/2015 09:00,2,0.000,ALERT,211.25,298.47,59.986,1451138403,"274151322000068","219011344069620",0.00,1.00,0,296.66,299.67,0.0,0.0,0.000,476227.3,476227.3,2506,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138457,75627.00
12/26/2015 09:00,2,0.000,ALERT,210.57,298.77,59.996,1451138403,"201051344001135","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,306665.2,306665.2,13202,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138458,75628.00
12/26/2015 09:00,2,0.000,ALERT,211.25,302.07,59.996,1451138403,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,312656.8,312656.8,8561,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138460,75629.00
12/26/2015 09:00,2,0.000,ALERT,211.03,298.17,59.965,1451138403,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,313014.6,313014.6,13222,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138462,75630.00
12/26/2015 09:00,2,0.000,ALERT,210.57,299.37,59.991,1451138403,"274151322000054","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,580313.6,580313.6,2432,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451138464,75631.00
12/26/2015 09:00,2,0.000,ALERT,211.93,301.17,59.996,1451138403,"201051344000867","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,301719.5,301719.5,8555,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138466,75632.00
12/26/2015 09:00,2,0.000,ALERT,211.03,298.77,59.996,1451138403,"201051344001093","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,311273.6,311273.6,13230,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451138468,75633.00
12/26/2015 09:00,2,0.000,ALERT,211.48,301.47,59.996,1451138403,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,314691.2,314691.2,8556,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138469,75634.00
12/26/2015 09:00,2,0.000,ALERT,211.93,300.87,59.991,1451138403,"201051344000648","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,308567.6,308567.6,8554,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138471,75635.00
12/26/2015 09:00,2,0.000,ALERT,211.93,302.37,60.002,1451138403,"201051344000569","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,316227.7,316227.7,8546,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451138473,75636.00
12/26/2015 09:00,2,0.000,ALERT,211.70,301.47,60.028,1451138403,"201051344000983","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,311466.5,311466.5,8553,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451138475,75637.00
12/26/2015 09:00,2,0.000,ALERT,211.70,301.47,59.991,1451138403,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,306926.0,306926.0,8571,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138477,75638.00
12/26/2015 09:00,2,0.000,ALERT,212.16,302.07,59.996,1451138403,"201051344000576","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,309109.4,309109.4,8559,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451138479,75639.00
12/26/2015 09:00,2,0.000,ALERT,210.57,297.87,59.944,1451138403,"274151322000087","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,555784.6,555784.6,2440,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451138480,75640.00
12/26/2015 09:15,2,0.000,ALERT,212.38,301.77,59.954,1451139304,"201051344000645","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,309721.9,309721.9,8559,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451139306,75641.00
12/26/2015 09:15,2,0.000,ALERT,210.57,298.47,59.954,1451139304,"274151322000085","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,583037.7,583037.7,2436,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139308,75642.00
12/26/2015 09:15,2,0.000,ALERT,212.61,301.77,59.959,1451139304,"201051344000633","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,302587.9,302587.9,8570,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139310,75643.00
12/26/2015 09:15,2,0.000,ALERT,211.93,301.77,59.954,1451139304,"201051344000469","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,303628.8,303628.8,8573,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451139311,75644.00
12/26/2015 09:15,2,0.000,ALERT,210.80,298.47,59.959,1451139304,"201051344000646","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,308499.9,308499.9,13209,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139313,75645.00
12/26/2015 09:15,2,0.000,ALERT,210.35,298.77,59.944,1451139304,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,590640.0,590640.0,2441,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139315,75646.00
12/26/2015 09:15,2,0.000,ALERT,211.03,298.77,59.981,1451139304,"201051344000585","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,313095.7,313095.7,13210,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139317,75647.00
12/26/2015 09:15,2,0.000,ALERT,211.03,299.07,59.922,1451139304,"201051344001230","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,311588.9,311588.9,13251,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451139319,75648.00
12/26/2015 09:15,2,0.000,ALERT,211.48,299.67,59.954,1451139304,"201051344000582","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,306430.3,306430.3,13210,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139321,75649.00
12/26/2015 09:15,2,0.000,ALERT,210.57,298.47,59.938,1451139304,"201051344000955","219011344069620",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,315377.5,315377.5,13208,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139323,75650.00
12/26/2015 09:15,2,0.000,ALERT,210.57,298.47,59.959,1451139304,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,476297.3,476297.3,2512,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139324,75651.00
12/26/2015 09:15,2,0.000,ALERT,211.93,302.07,59.954,1451139304,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,317184.1,317184.1,8563,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139326,75652.00
12/26/2015 09:15,2,0.000,ALERT,210.80,299.07,60.012,1451139304,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,313937.4,313937.4,13221,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139328,75653.00
12/26/2015 09:15,2,0.000,ALERT,211.03,298.47,59.959,1451139304,"201051344000438","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,315648.3,315648.3,13212,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139330,75654.00
12/26/2015 09:15,2,0.000,ALERT,211.25,298.17,59.959,1451139304,"201051344000417","219011344069620",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,309855.0,309855.0,13220,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139332,75655.00
12/26/2015 09:15,2,0.000,ALERT,210.80,299.37,59.954,1451139304,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,585070.9,585070.9,2446,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139334,75656.00
12/26/2015 09:15,2,0.000,ALERT,211.03,298.77,59.965,1451139304,"274151322000076","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,621409.5,621409.5,2438,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139335,75657.00
12/26/2015 09:15,2,0.000,ALERT,211.93,302.37,59.959,1451139304,"201051344000868","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,301249.4,301249.4,8560,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139337,75658.00
12/26/2015 09:15,2,0.000,ALERT,210.57,299.97,59.959,1451139304,"274151322000095","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,614323.7,614323.7,2444,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139339,75659.00
12/26/2015 09:15,2,0.000,ALERT,211.70,301.47,59.959,1451139304,"201051344000988","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,301568.8,301568.8,8556,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139341,75660.00
12/26/2015 09:15,2,0.000,ALERT,210.80,297.87,59.959,1451139304,"201051344001025","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,313639.3,313639.3,13210,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139343,75661.00
12/26/2015 09:15,2,0.000,ALERT,211.70,301.77,59.938,1451139304,"201051344000458","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,311553.9,311553.9,8562,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139344,75662.00
12/26/2015 09:15,2,0.000,ALERT,212.38,301.47,59.959,1451139304,"201051344000853","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,308403.0,308403.0,8570,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139346,75663.00
12/26/2015 09:15,2,0.000,ALERT,211.48,298.77,59.959,1451139304,"201051344000685","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,315233.0,315233.0,13235,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139348,75664.00
12/26/2015 09:15,2,0.000,ALERT,211.25,298.47,59.954,1451139304,"201051344000917","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,312908.5,312908.5,13245,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139350,75665.00
12/26/2015 09:15,2,0.000,ALERT,210.80,298.77,59.965,1451139304,"201051344001145","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,315962.7,315962.7,13246,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139352,75666.00
12/26/2015 09:15,2,0.000,ALERT,210.80,298.17,59.959,1451139304,"201051344000651","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,310103.6,310103.6,13220,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139353,75667.00
12/26/2015 09:15,2,0.008,ALERT,210.12,298.47,59.954,1451139304,"274151322000088","219011344069620",27.41,1.00,0,296.66,300.57,0.0,0.0,0.000,568183.6,568183.6,2430,0,0,0,L,1151911521,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1451139355,75668.00
12/26/2015 09:15,2,0.000,ALERT,211.03,297.57,59.949,1451139304,"274151322000068","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,476227.3,476227.3,2508,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139357,75669.00
12/26/2015 09:15,2,0.000,ALERT,210.35,299.07,59.970,1451139304,"201051344001135","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,306665.2,306665.2,13204,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139359,75670.00
12/26/2015 09:15,2,0.000,ALERT,211.25,301.77,59.959,1451139304,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,312656.8,312656.8,8563,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451139361,75671.00
12/26/2015 09:15,2,0.000,ALERT,210.80,298.77,59.965,1451139304,"201051344001203","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,313014.6,313014.6,13224,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139363,75672.00
12/26/2015 09:15,2,0.000,ALERT,210.35,299.07,59.954,1451139304,"274151322000054","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,580313.6,580313.6,2434,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1451139365,75673.00
12/26/2015 09:15,2,0.000,ALERT,212.16,301.17,59.959,1451139304,"201051344000867","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,301719.5,301719.5,8557,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139366,75674.00
12/26/2015 09:15,2,0.000,ALERT,210.80,299.07,59.965,1451139304,"201051344001093","219011344069620",0.00,1.00,0,296.96,299.97,0.0,0.0,0.000,311273.6,311273.6,13232,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139368,75675.00
12/26/2015 09:15,2,0.000,ALERT,211.48,301.17,59.959,1451139304,"201051344000900","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,314691.2,314691.2,8558,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139370,75676.00
12/26/2015 09:15,2,0.000,ALERT,211.93,300.57,59.991,1451139304,"201051344000648","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,308567.6,308567.6,8556,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139372,75677.00
12/26/2015 09:15,2,0.000,ALERT,211.93,302.07,59.981,1451139304,"201051344000569","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,316227.7,316227.7,8548,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451139374,75678.00
12/26/2015 09:15,2,0.000,ALERT,211.70,301.47,59.928,1451139304,"201051344000983","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,311466.5,311466.5,8555,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139376,75679.00
12/26/2015 09:15,2,0.000,ALERT,211.93,301.17,59.986,1451139304,"201051344001158","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,306926.0,306926.0,8573,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451139377,75680.00
12/26/2015 09:15,2,0.000,ALERT,212.16,301.77,59.965,1451139304,"201051344000576","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,309109.4,309109.4,8561,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139379,75681.00
12/26/2015 09:15,2,0.000,ALERT,210.57,297.87,59.959,1451139304,"274151322000087","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,555784.6,555784.6,2442,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451139381,75682.00
12/26/2015 09:30,2,0.000,ALERT,212.16,301.17,59.981,1451140203,"201051344000645","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,309721.9,309721.9,8561,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140205,75683.00
12/26/2015 09:30,2,0.018,ALERT,210.35,297.57,59.970,1451140203,"274151322000085","219011344069620",28.96,1.00,0,296.66,300.57,0.0,0.0,0.000,583037.7,583037.7,2438,0,0,0,L,1151911521,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451140207,75684.00
12/26/2015 09:30,2,0.000,ALERT,212.16,300.87,59.981,1451140203,"201051344000633","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,302587.9,302587.9,8572,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140209,75685.00
12/26/2015 09:30,2,0.000,ALERT,211.48,300.87,59.975,1451140203,"201051344000469","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,303628.8,303628.8,8575,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140211,75686.00
12/26/2015 09:30,2,0.000,ALERT,210.57,298.77,59.996,1451140203,"201051344000646","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,308499.9,308499.9,13211,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140213,75687.00
12/26/2015 09:30,2,0.041,ALERT,210.12,298.47,59.975,1451140203,"274151322000052","219011344069620",28.73,0.50,0,296.36,300.57,0.0,0.0,0.000,590640.0,590640.0,2443,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1451140215,75688.00
12/26/2015 09:30,2,0.000,ALERT,210.80,299.07,59.970,1451140203,"201051344000585","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,313095.7,313095.7,13212,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451140216,75689.00
12/26/2015 09:30,2,0.000,ALERT,210.80,299.37,59.970,1451140203,"201051344001230","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,311588.9,311588.9,13253,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451140218,75690.00
12/26/2015 09:30,2,0.000,ALERT,211.25,299.67,59.944,1451140203,"201051344000582","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,306430.3,306430.3,13212,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140220,75691.00
12/26/2015 09:30,2,0.000,ALERT,210.35,298.77,59.965,1451140203,"201051344000955","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,315377.5,315377.5,13210,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140222,75692.00
