ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 09:30,2,0.000,ALERT,210.35,296.96,59.965,1451140203,"274151322000094","219011344069620",0.00,0.00,0,296.36,299.37,0.0,0.0,0.000,476297.3,476297.3,2514,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140224,75693.00
12/26/2015 09:30,2,0.000,ALERT,211.70,301.47,59.981,1451140203,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,317184.1,317184.1,8565,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140226,75694.00
12/26/2015 09:30,2,0.000,ALERT,211.03,299.37,59.938,1451140203,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,313937.4,313937.4,13223,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140227,75695.00
12/26/2015 09:30,2,0.000,ALERT,211.03,298.77,59.970,1451140203,"201051344000438","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,315648.3,315648.3,13214,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140229,75696.00
12/26/2015 09:30,2,0.000,ALERT,211.25,298.47,59.986,1451140203,"201051344000417","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,309855.0,309855.0,13222,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140231,75697.00
12/26/2015 09:30,2,0.000,ALERT,210.35,299.07,59.970,1451140203,"274151322000083","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,585070.9,585070.9,2448,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1451140233,75698.00
12/26/2015 09:30,2,0.000,ALERT,211.03,297.87,59.970,1451140203,"274151322000076","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,621409.5,621409.5,2440,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140235,75699.00
12/26/2015 09:30,2,0.000,ALERT,211.70,302.07,60.012,1451140203,"201051344000868","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,301249.4,301249.4,8562,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140236,75700.00
12/26/2015 09:30,2,0.000,ALERT,210.35,299.07,59.965,1451140203,"274151322000095","219011344069620",0.00,0.00,0,298.17,301.17,0.0,0.0,0.000,614323.7,614323.7,2446,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140238,75701.00
12/26/2015 09:30,2,0.000,ALERT,211.25,300.87,59.965,1451140203,"201051344000988","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,301568.8,301568.8,8558,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451140240,75702.00
12/26/2015 09:30,2,0.000,ALERT,210.80,298.17,59.944,1451140203,"201051344001025","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,313639.3,313639.3,13212,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140242,75703.00
12/26/2015 09:30,2,0.000,ALERT,211.48,301.17,59.965,1451140203,"201051344000458","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,311553.9,311553.9,8564,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451140244,75704.00
12/26/2015 09:30,2,0.000,ALERT,212.16,301.17,59.981,1451140203,"201051344000853","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,308403.0,308403.0,8572,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140246,75705.00
12/26/2015 09:30,2,0.000,ALERT,211.48,299.07,60.012,1451140203,"201051344000685","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,315233.0,315233.0,13237,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451140247,75706.00
12/26/2015 09:30,2,0.000,ALERT,211.25,298.77,59.970,1451140203,"201051344000917","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,312908.5,312908.5,13247,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451140249,75707.00
12/26/2015 09:30,2,0.000,ALERT,211.25,299.07,59.981,1451140203,"201051344001145","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,315962.7,315962.7,13248,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140251,75708.00
12/26/2015 09:30,2,0.000,ALERT,211.25,298.47,59.975,1451140203,"201051344000651","219011344069620",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,310103.6,310103.6,13222,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140253,75709.00
12/26/2015 09:30,2,0.004,ALERT,209.90,297.57,59.928,1451140203,"274151322000088","219011344069620",28.88,1.50,0,296.36,300.27,0.0,0.0,0.000,568183.6,568183.6,2432,0,0,0,L,1151911521,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451140255,75710.00
12/26/2015 09:30,2,0.000,ALERT,211.25,297.57,59.981,1451140203,"274151322000068","219011344069620",0.00,1.50,0,296.36,299.07,0.0,0.0,0.000,476227.3,476227.3,2510,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140256,75711.00
12/26/2015 09:30,2,0.000,ALERT,210.80,299.07,59.975,1451140203,"201051344001135","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,306665.2,306665.2,13206,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140258,75712.00
12/26/2015 09:30,2,0.000,ALERT,211.25,301.47,59.965,1451140203,"201051344000594","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,312656.8,312656.8,8565,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140260,75713.00
12/26/2015 09:30,2,0.000,ALERT,211.03,298.77,59.981,1451140203,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,313014.6,313014.6,13226,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140262,75714.00
12/26/2015 09:30,2,0.014,ALERT,210.35,298.17,59.970,1451140203,"274151322000054","219011344069620",29.48,1.50,0,296.96,300.87,0.0,0.0,0.000,580313.6,580313.6,2436,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451140264,75715.00
12/26/2015 09:30,2,0.000,ALERT,211.93,300.87,59.970,1451140203,"201051344000867","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,301719.5,301719.5,8559,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451140265,75716.00
12/26/2015 09:30,2,0.000,ALERT,211.03,299.07,59.965,1451140203,"201051344001093","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,311273.6,311273.6,13234,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140267,75717.00
12/26/2015 09:30,2,0.000,ALERT,211.48,301.17,59.965,1451140203,"201051344000900","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,314691.2,314691.2,8560,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140269,75718.00
12/26/2015 09:30,2,0.000,ALERT,211.70,300.27,59.970,1451140203,"201051344000648","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,308567.6,308567.6,8558,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140271,75719.00
12/26/2015 09:30,2,0.000,ALERT,211.70,301.77,59.965,1451140203,"201051344000569","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,316227.7,316227.7,8550,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140273,75720.00
12/26/2015 09:30,2,0.000,ALERT,211.70,301.17,59.981,1451140203,"201051344000983","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,311466.5,311466.5,8557,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140275,75721.00
12/26/2015 09:30,2,0.000,ALERT,211.70,301.17,59.981,1451140203,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,306926.0,306926.0,8575,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451140277,75722.00
12/26/2015 09:30,2,0.000,ALERT,211.70,301.17,59.922,1451140203,"201051344000576","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,309109.4,309109.4,8563,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451140279,75723.00
12/26/2015 09:30,2,0.029,ALERT,210.57,297.26,59.970,1451140203,"274151322000087","219011344069620",28.61,2.00,0,295.76,299.67,0.0,0.0,0.000,555784.6,555784.6,2444,0,0,0,L,1151911521,0,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451140281,75724.00
12/26/2015 09:45,2,0.000,ALERT,211.93,300.87,59.965,1451141104,"201051344000645","219011344069620",0.00,1.00,0,287.65,302.37,0.0,0.0,0.000,309721.9,309721.9,8563,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141106,75725.00
12/26/2015 09:45,2,0.020,ALERT,210.35,298.77,59.944,1451141104,"274151322000085","219011344069620",29.52,1.50,0,285.24,299.97,0.0,0.0,0.000,583037.7,583037.7,2440,0,0,0,L,1151911521,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451141108,75726.00
12/26/2015 09:45,2,0.000,ALERT,212.16,300.57,59.970,1451141104,"201051344000633","219011344069620",0.00,0.00,0,285.84,302.07,0.0,0.0,0.000,302587.9,302587.9,8574,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141109,75727.00
12/26/2015 09:45,2,0.000,ALERT,211.70,301.17,59.991,1451141104,"201051344000469","219011344069620",0.00,-0.50,0,286.74,302.37,0.0,0.0,0.000,303628.8,303628.8,8577,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451141111,75728.00
12/26/2015 09:45,2,0.000,ALERT,210.80,298.47,59.965,1451141104,"201051344000646","219011344069620",0.00,0.00,0,284.64,300.27,0.0,0.0,0.000,308499.9,308499.9,13213,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141113,75729.00
12/26/2015 09:45,2,0.041,ALERT,210.35,299.37,59.938,1451141104,"274151322000052","219011344069620",29.26,0.50,0,284.94,300.27,0.0,0.0,0.000,590640.0,590640.0,2445,0,0,0,L,1151911521,0,120.20,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451141115,75730.00
12/26/2015 09:45,2,0.000,ALERT,211.03,298.47,59.970,1451141104,"201051344000585","219011344069620",0.00,0.50,0,284.64,300.57,0.0,0.0,0.000,313095.7,313095.7,13214,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141117,75731.00
12/26/2015 09:45,2,0.000,ALERT,210.80,298.77,59.965,1451141104,"201051344001230","219011344069620",0.00,0.50,0,285.24,300.57,0.0,0.0,0.000,311588.9,311588.9,13255,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451141118,75732.00
12/26/2015 09:45,2,0.000,ALERT,211.48,299.67,59.970,1451141104,"201051344000582","219011344069620",0.00,-0.50,0,285.84,301.17,0.0,0.0,0.000,306430.3,306430.3,13214,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141120,75733.00
12/26/2015 09:45,2,0.100,ALERT,210.57,298.47,59.970,1451141104,"201051344000955","219011344069620",30.42,0.50,0,284.94,300.27,3.1,1.1,0.000,315377.6,315377.6,13212,0,0,0,L,1122011218,0,120.65,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451141122,75734.00
12/26/2015 09:45,2,0.000,ALERT,210.57,297.87,59.965,1451141104,"274151322000094","219011344069620",0.00,0.00,0,284.64,299.07,0.0,0.0,0.000,476297.3,476297.3,2516,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141124,75735.00
12/26/2015 09:45,2,0.000,ALERT,211.48,301.47,59.981,1451141104,"201051344000579","219011344069620",0.00,0.50,0,288.25,303.58,0.0,0.0,0.000,317184.1,317184.1,8567,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451141126,75736.00
12/26/2015 09:45,2,0.000,ALERT,210.57,298.77,59.970,1451141104,"201051344000890","219011344069620",0.00,0.50,0,285.54,301.47,0.0,0.0,0.000,313937.4,313937.4,13225,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141128,75737.00
12/26/2015 09:45,2,0.000,ALERT,210.80,298.47,59.975,1451141104,"201051344000438","219011344069620",0.00,0.00,0,284.94,300.57,0.0,0.0,0.000,315648.3,315648.3,13216,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141129,75738.00
12/26/2015 09:45,2,0.000,ALERT,211.03,297.87,59.975,1451141104,"201051344000417","219011344069620",0.00,0.00,0,284.34,299.97,0.0,0.0,0.000,309855.0,309855.0,13224,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451141131,75739.00
12/26/2015 09:45,2,0.020,ALERT,210.80,298.77,59.975,1451141104,"274151322000083","219011344069620",28.25,0.50,0,285.54,300.57,0.0,0.0,0.000,585070.9,585070.9,2450,0,0,0,L,1151911521,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451141133,75740.00
12/26/2015 09:45,2,0.000,ALERT,211.03,298.47,59.975,1451141104,"274151322000076","219011344069620",0.00,0.50,0,284.94,300.27,0.0,0.0,0.000,621409.5,621409.5,2442,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141135,75741.00
12/26/2015 09:45,2,0.000,ALERT,211.48,301.77,59.975,1451141104,"201051344000868","219011344069620",0.00,0.00,0,288.25,303.58,0.0,0.0,0.000,301249.4,301249.4,8564,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141137,75742.00
12/26/2015 09:45,2,0.000,ALERT,210.35,299.37,59.970,1451141104,"274151322000095","219011344069620",0.00,0.00,0,286.44,300.87,0.0,0.0,0.000,614323.7,614323.7,2448,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141138,75743.00
12/26/2015 09:45,2,0.000,ALERT,211.25,300.87,60.018,1451141104,"201051344000988","219011344069620",0.00,0.50,0,285.24,302.07,0.0,0.0,0.000,301568.8,301568.8,8560,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141140,75744.00
12/26/2015 09:45,2,0.000,ALERT,210.57,297.57,59.975,1451141104,"201051344001025","219011344069620",0.00,-0.50,0,284.34,300.87,0.0,0.0,0.000,313639.3,313639.3,13214,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141142,75745.00
12/26/2015 09:45,2,0.000,ALERT,211.25,300.87,59.981,1451141104,"201051344000458","219011344069620",0.00,2.00,0,287.65,303.28,0.0,0.0,0.000,311553.9,311553.9,8566,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141144,75746.00
12/26/2015 09:45,2,0.000,ALERT,211.70,300.27,59.975,1451141104,"201051344000853","219011344069620",0.00,0.00,0,287.35,302.98,0.0,0.0,0.000,308403.0,308403.0,8574,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141146,75747.00
12/26/2015 09:45,2,0.000,ALERT,211.25,298.47,59.975,1451141104,"201051344000685","219011344069620",0.00,0.50,0,284.94,300.87,0.0,0.0,0.000,315233.0,315233.0,13239,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141148,75748.00
12/26/2015 09:45,2,0.000,ALERT,210.80,297.87,59.970,1451141104,"201051344000917","219011344069620",0.00,1.50,0,284.04,299.97,0.0,0.0,0.000,312908.5,312908.5,13249,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141149,75749.00
12/26/2015 09:45,2,0.000,ALERT,211.03,298.77,59.975,1451141104,"201051344001145","219011344069620",0.00,0.00,0,285.24,301.17,0.0,0.0,0.000,315962.7,315962.7,13250,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451141151,75750.00
12/26/2015 09:45,2,0.000,ALERT,211.03,297.87,59.965,1451141104,"201051344000651","219011344069620",0.00,-1.00,0,284.64,299.97,0.0,0.0,0.000,310103.6,310103.6,13224,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451141153,75751.00
12/26/2015 09:45,2,0.008,ALERT,210.12,297.87,59.970,1451141104,"274151322000088","219011344069620",29.78,1.50,0,284.94,299.67,0.0,0.0,0.000,568183.6,568183.6,2434,0,0,0,L,1151911521,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451141155,75752.00
12/26/2015 09:45,2,0.000,ALERT,211.03,297.57,59.959,1451141104,"274151322000068","219011344069620",0.00,1.50,0,284.34,298.77,0.0,0.0,0.000,476227.3,476227.3,2512,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141157,75753.00
12/26/2015 09:45,2,0.000,ALERT,210.57,298.47,59.954,1451141104,"201051344001135","219011344069620",0.00,0.00,0,285.24,300.87,0.0,0.0,0.000,306665.2,306665.2,13208,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141158,75754.00
12/26/2015 09:45,2,0.000,ALERT,211.03,301.17,59.965,1451141104,"201051344000594","219011344069620",0.00,0.00,0,287.35,302.68,0.0,0.0,0.000,312656.8,312656.8,8567,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141160,75755.00
12/26/2015 09:45,2,0.000,ALERT,210.80,298.17,59.965,1451141104,"201051344001203","219011344069620",0.00,0.00,0,284.94,302.07,0.0,0.0,0.000,313014.6,313014.6,13228,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141162,75756.00
12/26/2015 09:45,2,0.014,ALERT,210.35,298.47,59.938,1451141104,"274151322000054","219011344069620",30.22,1.50,0,284.94,300.57,0.0,0.0,0.000,580313.6,580313.6,2438,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451141164,75757.00
12/26/2015 09:45,2,0.000,ALERT,211.70,300.27,59.954,1451141104,"201051344000867","219011344069620",0.00,1.00,0,287.05,302.98,0.0,0.0,0.000,301719.5,301719.5,8561,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451141166,75758.00
12/26/2015 09:45,2,0.000,ALERT,210.80,298.47,59.965,1451141104,"201051344001093","219011344069620",0.00,1.50,0,284.94,300.57,0.0,0.0,0.000,311273.6,311273.6,13236,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141167,75759.00
12/26/2015 09:45,2,0.000,ALERT,211.25,300.57,59.965,1451141104,"201051344000900","219011344069620",0.00,0.00,0,287.05,302.37,0.0,0.0,0.000,314691.2,314691.2,8562,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141169,75760.00
12/26/2015 09:45,2,0.000,ALERT,211.48,299.97,59.970,1451141104,"201051344000648","219011344069620",0.00,-0.50,0,286.74,302.68,0.0,0.0,0.000,308567.6,308567.6,8560,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141171,75761.00
12/26/2015 09:45,2,0.000,ALERT,211.70,301.17,59.986,1451141104,"201051344000569","219011344069620",0.00,0.50,0,288.25,303.28,0.0,0.0,0.000,316227.7,316227.7,8552,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141173,75762.00
12/26/2015 09:45,2,0.000,ALERT,211.48,301.17,59.970,1451141104,"201051344000983","219011344069620",0.00,0.50,0,287.65,302.98,0.0,0.0,0.000,311466.5,311466.5,8559,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451141175,75763.00
12/26/2015 09:45,2,0.000,ALERT,211.48,300.57,59.965,1451141104,"201051344001158","219011344069620",0.00,-1.00,0,287.05,302.37,0.0,0.0,0.000,306926.0,306926.0,8577,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451141177,75764.00
12/26/2015 09:45,2,0.000,ALERT,211.93,301.17,59.970,1451141104,"201051344000576","219011344069620",0.00,0.00,0,287.65,302.68,0.0,0.0,0.000,309109.4,309109.4,8565,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451141178,75765.00
12/26/2015 09:45,2,0.029,ALERT,210.35,296.96,59.959,1451141104,"274151322000087","219011344069620",29.72,2.00,0,284.04,299.37,0.0,0.0,0.000,555784.6,555784.6,2446,0,0,0,L,1151911521,0,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451141180,75766.00
12/26/2015 10:00,2,0.066,ALERT,211.70,300.57,59.996,1451142003,"201051344000645","219011344069620",31.05,1.00,0,299.07,302.37,2.1,0.1,0.000,309721.9,309721.9,8565,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1451142005,75767.00
12/26/2015 10:00,2,0.055,ALERT,210.12,297.26,59.954,1451142003,"274151322000085","219011344069620",17.89,1.50,0,296.36,299.97,1.0,0.0,0.000,583037.7,583037.7,2442,0,0,0,L,1151911521,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1451142007,75768.00
12/26/2015 10:00,2,0.000,ALERT,211.93,300.27,59.965,1451142003,"201051344000633","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,302587.9,302587.9,8576,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451142008,75769.00
12/26/2015 10:00,2,0.176,ALERT,211.48,300.57,59.959,1451142003,"201051344000469","219011344069620",17.87,-1.00,0,297.87,302.37,3.2,1.2,0.000,303628.9,303628.9,8579,0,0,0,L,1122011218,0,120.20,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1451142010,75770.00
12/26/2015 10:00,2,0.129,ALERT,210.12,298.17,59.959,1451142003,"201051344000646","219011344069620",14.89,0.00,0,296.06,299.67,1.9,0.0,0.000,308499.9,308499.9,13215,0,0,0,L,1122011218,0,121.10,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1451142012,75771.00
12/26/2015 10:00,2,0.041,ALERT,209.67,297.57,59.954,1451142003,"274151322000052","219011344069620",30.69,0.50,0,296.06,300.57,0.0,0.0,0.000,590640.0,590640.0,2447,0,0,0,L,1151911521,0,119.97,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142014,75772.00
12/26/2015 10:00,2,0.115,ALERT,210.80,298.47,59.965,1451142003,"201051344000585","219011344069620",13.68,0.50,0,296.06,299.97,1.6,0.0,0.000,313095.7,313095.7,13216,0,0,0,L,1122011218,0,120.65,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1451142016,75773.00
12/26/2015 10:00,2,0.072,ALERT,210.57,298.47,59.917,1451142003,"201051344001230","219011344069620",30.22,0.50,0,296.66,300.27,2.2,0.2,0.000,311588.9,311588.9,13257,0,0,0,L,1122011218,0,121.33,120.20,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451142018,75774.00
12/26/2015 10:00,2,0.000,ALERT,211.03,298.77,59.954,1451142003,"201051344000582","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,306430.3,306430.3,13216,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451142019,75775.00
12/26/2015 10:00,2,0.164,ALERT,210.12,297.87,59.959,1451142003,"201051344000955","219011344069620",16.34,0.50,0,296.06,299.97,2.7,0.7,0.000,315377.8,315377.8,13214,0,0,0,L,1122011218,0,120.42,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142021,75776.00
12/26/2015 10:00,2,0.000,ALERT,210.12,296.96,59.954,1451142003,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.07,0.0,0.0,0.000,476297.3,476297.3,2518,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451142023,75777.00
12/26/2015 10:00,2,0.000,ALERT,211.25,301.17,59.975,1451142003,"201051344000579","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,317184.1,317184.1,8569,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451142025,75778.00
12/26/2015 10:00,2,0.000,ALERT,210.35,298.47,59.933,1451142003,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,313937.4,313937.4,13227,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451142027,75779.00
12/26/2015 10:00,2,0.096,ALERT,210.57,297.87,59.965,1451142003,"201051344000438","219011344069620",31.11,-0.50,0,296.66,300.27,3.1,1.0,0.000,315648.4,315648.4,13218,0,0,0,L,1122011218,0,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1451142028,75780.00
12/26/2015 10:00,2,0.000,ALERT,210.57,297.57,59.965,1451142003,"201051344000417","219011344069620",0.00,0.00,0,296.06,299.37,0.0,0.0,0.000,309855.0,309855.0,13226,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451142030,75781.00
12/26/2015 10:00,2,0.020,ALERT,210.35,298.17,59.970,1451142003,"274151322000083","219011344069620",29.96,1.00,0,296.96,300.87,0.0,0.0,0.000,585070.9,585070.9,2452,0,0,0,L,1151911521,0,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142032,75782.00
12/26/2015 10:00,2,0.018,ALERT,210.80,298.17,59.954,1451142003,"274151322000076","219011344069620",30.53,0.50,0,296.36,300.27,0.0,0.0,0.000,621409.5,621409.5,2444,0,0,0,L,1151911521,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142034,75783.00
12/26/2015 10:00,2,0.127,ALERT,211.25,301.17,59.938,1451142003,"201051344000868","219011344069620",16.52,0.00,0,299.67,303.28,2.1,0.2,0.000,301249.4,301249.4,8566,0,0,0,L,1122011218,0,120.42,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1451142036,75784.00
12/26/2015 10:00,2,0.012,ALERT,210.35,298.47,59.954,1451142003,"274151322000095","219011344069620",29.22,0.00,0,297.57,300.57,0.0,0.0,0.000,614323.7,614323.7,2450,0,0,0,L,1151911521,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142038,75785.00
12/26/2015 10:00,2,0.000,ALERT,211.03,300.27,59.922,1451142003,"201051344000988","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,301568.8,301568.8,8562,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451142039,75786.00
12/26/2015 10:00,2,0.152,ALERT,211.03,300.57,59.970,1451142003,"201051344000458","219011344069620",18.83,2.00,0,299.07,302.98,3.0,0.9,0.000,311554.0,311554.0,8568,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1451142042,75787.00
12/26/2015 10:00,2,0.131,ALERT,211.93,300.27,59.922,1451142003,"201051344000853","219011344069620",16.84,0.00,0,298.47,302.37,2.2,0.2,0.000,308403.0,308403.0,8576,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1451142044,75788.00
12/26/2015 10:00,2,0.074,ALERT,210.80,297.87,59.954,1451142003,"201051344000685","219011344069620",30.71,0.50,0,296.06,299.97,2.4,0.4,0.000,315233.0,315233.0,13241,0,0,0,L,1122011218,0,121.55,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1451142046,75789.00
12/26/2015 10:00,2,0.000,ALERT,210.80,297.87,59.970,1451142003,"201051344000917","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,312908.5,312908.5,13251,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451142048,75790.00
12/26/2015 10:00,2,0.059,ALERT,210.80,298.47,59.959,1451142003,"201051344001145","219011344069620",30.99,0.00,0,296.96,300.57,1.9,0.0,0.000,315962.7,315962.7,13252,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1451142050,75791.00
12/26/2015 10:00,2,0.000,ALERT,210.80,297.57,59.944,1451142003,"201051344000651","219011344069620",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,310103.6,310103.6,13226,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451142052,75792.00
12/26/2015 10:00,2,0.055,ALERT,210.12,297.57,59.944,1451142003,"274151322000088","219011344069620",21.99,2.00,0,296.06,299.67,1.2,0.0,0.000,568183.6,568183.6,2436,0,0,0,L,1151911521,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1451142053,75793.00
12/26/2015 10:00,2,0.000,ALERT,210.80,296.66,59.954,1451142003,"274151322000068","219011344069620",0.00,1.50,0,295.76,382.63,0.0,0.0,0.000,476227.3,476227.3,2514,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451142055,75794.00
12/26/2015 10:00,2,0.117,ALERT,210.35,298.17,59.917,1451142003,"201051344001135","219011344069620",17.02,0.50,0,296.66,300.57,2.0,0.1,0.000,306665.2,306665.2,13210,0,0,0,L,1122011218,0,120.88,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1451142057,75795.00
12/26/2015 10:00,2,0.088,ALERT,211.03,301.17,59.917,1451142003,"201051344000594","219011344069620",31.29,0.00,0,298.47,302.37,2.9,0.8,0.000,312656.8,312656.8,8569,0,0,0,L,1122011218,0,120.42,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1451142059,75796.00
12/26/2015 10:00,2,0.070,ALERT,210.57,297.87,59.970,1451142003,"201051344001203","219011344069620",30.22,0.00,0,296.36,301.47,2.2,0.2,0.000,313014.6,313014.6,13230,0,0,0,L,1122011218,0,121.55,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1451142061,75797.00
12/26/2015 10:00,2,0.055,ALERT,210.12,298.17,59.954,1451142003,"274151322000054","219011344069620",19.12,2.00,0,296.36,300.27,1.1,0.0,0.000,580313.6,580313.6,2440,0,0,0,L,1151911521,0,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1451142063,75798.00
12/26/2015 10:00,2,0.000,ALERT,211.48,300.27,59.959,1451142003,"201051344000867","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,301719.5,301719.5,8563,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451142065,75799.00
12/26/2015 10:00,2,0.000,ALERT,210.57,297.87,59.965,1451142003,"201051344001093","219011344069620",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,311273.6,311273.6,13238,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451142066,75800.00
12/26/2015 10:00,2,0.070,ALERT,211.25,300.87,59.986,1451142003,"201051344000900","219011344069620",17.75,0.50,0,298.17,302.07,1.3,0.0,0.000,314691.2,314691.2,8564,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1451142068,75801.00
12/26/2015 10:00,2,0.092,ALERT,211.48,299.67,59.970,1451142003,"201051344000648","219011344069620",30.99,-0.50,0,298.17,302.37,2.9,0.9,0.000,308567.7,308567.7,8562,0,0,0,L,1122011218,0,120.20,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1451142070,75802.00
12/26/2015 10:00,2,0.148,ALERT,211.48,301.17,59.959,1451142003,"201051344000569","219011344069620",18.75,0.50,0,299.67,303.28,2.8,0.8,0.000,316227.8,316227.8,8554,0,0,0,L,1122011218,0,120.20,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1451142072,75803.00
12/26/2015 10:00,2,0.133,ALERT,211.25,300.57,59.965,1451142003,"201051344000983","219011344069620",18.91,0.50,0,299.07,302.68,2.6,0.6,0.000,311466.5,311466.5,8561,0,0,0,L,1122011218,0,120.65,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1451142074,75804.00
12/26/2015 10:00,2,0.000,ALERT,211.25,300.27,59.970,1451142003,"201051344001158","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,306926.0,306926.0,8579,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451142076,75805.00
12/26/2015 10:00,2,0.156,ALERT,211.70,301.17,59.949,1451142003,"201051344000576","219011344069620",17.65,0.50,0,298.77,302.37,2.8,0.8,0.000,309109.5,309109.5,8567,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1451142077,75806.00
12/26/2015 10:00,2,0.064,ALERT,210.12,296.36,59.949,1451142003,"274151322000087","219011344069620",16.82,2.50,0,295.46,299.07,1.1,0.0,0.000,555784.6,555784.6,2448,0,0,0,L,1151911521,0,120.42,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142079,75807.00
12/26/2015 10:00,2,0.076,ALERT,210.12,296.96,59.959,1451142003,"201051344001025","219011344069620",30.87,-0.50,0,295.46,299.97,2.4,0.4,0.000,313639.3,313639.3,13220,0,0,0,L,1122011218,4,120.42,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1451142084,75808.00
12/26/2015 10:15,2,0.129,ALERT,211.70,300.27,59.954,1451142904,"201051344000645","219011344069620",17.55,1.50,0,297.57,302.68,2.3,0.3,0.000,309721.9,309721.9,8567,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1451142906,75809.00
12/26/2015 10:15,2,0.059,ACTIVE_NO_POWER,210.80,297.87,59.954,1451142904,"274151322000085","219011344069620",20.08,2.00,0,295.16,300.27,1.2,0.0,0.000,583037.7,583037.7,2444,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142907,75810.00
12/26/2015 10:15,2,0.080,ALERT,211.93,299.67,59.954,1451142904,"201051344000633","219011344069620",30.00,0.00,0,296.06,301.77,2.4,0.4,0.000,302588.0,302588.0,8578,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142908,75811.00
12/26/2015 10:15,2,0.182,ACTIVE,211.25,299.97,59.954,1451142904,"201051344000469","219011344069620",19.70,-0.50,0,296.66,302.07,3.6,1.6,0.000,303629.3,303629.3,8581,0,0,0,L,1122011218,0,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142909,75812.00
12/26/2015 10:15,2,0.131,ACTIVE,211.03,299.07,59.970,1451142904,"201051344000646","219011344069620",17.04,0.00,0,295.46,300.27,2.3,0.3,0.000,308500.0,308500.0,13217,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142910,75813.00
12/26/2015 10:15,2,0.076,ALERT,210.35,298.47,59.954,1451142904,"274151322000052","219011344069620",15.59,1.00,0,294.56,300.57,1.2,0.0,0.000,590640.0,590640.0,2449,0,0,0,L,1151911521,0,120.20,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1451142912,75814.00
12/26/2015 10:15,2,0.127,ACTIVE,211.25,299.07,59.922,1451142904,"201051344000585","219011344069620",17.14,1.00,0,295.76,300.57,2.2,0.2,0.000,313095.7,313095.7,13218,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142913,75815.00
12/26/2015 10:15,2,0.088,ALERT,211.70,299.97,59.965,1451142904,"201051344000582","219011344069620",30.53,0.00,0,296.96,301.17,2.7,0.7,0.000,306430.5,306430.5,13218,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142916,75816.00
12/26/2015 10:15,2,0.174,ACTIVE,210.80,299.07,59.965,1451142904,"201051344000955","219011344069620",19.10,0.50,0,296.36,300.27,3.4,1.3,0.000,315378.1,315378.1,13216,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142917,75817.00
12/26/2015 10:15,2,0.000,ALERT,210.80,297.87,59.928,1451142904,"274151322000094","219011344069620",40.18,0.00,0,295.16,385.93,0.0,0.0,0.000,476297.3,476297.3,2520,0,0,0,L,1151911521,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142919,75818.00
12/26/2015 10:15,2,0.160,ALERT,211.25,300.87,59.959,1451142904,"201051344000579","219011344069620",14.93,0.50,0,298.17,303.28,2.5,0.4,0.000,317184.1,317184.1,8571,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1451142920,75819.00
12/26/2015 10:15,2,0.111,ALERT,211.03,299.37,59.965,1451142904,"201051344000890","219011344069620",30.91,1.00,0,296.66,301.47,3.5,1.4,0.000,313937.7,313937.7,13229,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142922,75820.00
12/26/2015 10:15,2,0.162,ALERT,211.25,298.77,59.954,1451142904,"201051344000438","219011344069620",15.05,0.00,0,296.06,300.87,2.5,0.5,0.000,315648.5,315648.5,13220,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1451142924,75821.00
12/26/2015 10:15,2,0.143,ALERT,211.25,298.77,59.965,1451142904,"201051344000417","219011344069620",30.51,0.00,0,295.46,299.67,4.5,2.4,0.000,309855.6,309855.6,13228,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142926,75822.00
12/26/2015 10:15,2,0.055,ALERT,210.80,298.77,59.959,1451142904,"274151322000083","219011344069620",16.02,1.00,0,295.46,300.87,0.9,0.0,0.000,585070.9,585070.9,2454,0,0,0,L,1151911521,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1451142928,75823.00
12/26/2015 10:15,2,0.018,ALERT,211.48,298.47,59.922,1451142904,"274151322000076","219011344069620",30.89,0.50,0,295.16,300.87,0.0,0.0,0.000,621409.5,621409.5,2446,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142930,75824.00
12/26/2015 10:15,2,0.133,ACTIVE,211.25,300.87,59.970,1451142904,"201051344000868","219011344069620",18.27,1.00,0,298.47,303.28,2.5,0.5,0.000,301249.5,301249.5,8568,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142931,75825.00
12/26/2015 10:15,2,0.012,ALERT,210.80,299.37,59.938,1451142904,"274151322000095","219011344069620",29.58,0.00,0,296.36,301.17,0.0,0.0,0.000,614323.7,614323.7,2452,0,0,0,L,1151911521,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142932,75826.00
12/26/2015 10:15,2,0.115,ALERT,211.03,299.67,59.954,1451142904,"201051344000988","219011344069620",14.77,0.50,0,295.16,301.77,1.7,0.0,0.000,301568.8,301568.8,8564,0,0,0,L,1122011218,0,120.42,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1451142934,75827.00
12/26/2015 10:15,2,0.121,ALERT,211.03,298.47,59.970,1451142904,"201051344001025","219011344069620",14.97,0.00,0,295.16,300.87,1.9,0.0,0.000,313639.3,313639.3,13222,0,0,0,L,1122011218,0,120.65,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1451142936,75828.00
12/26/2015 10:15,2,0.158,ACTIVE,211.25,300.27,59.959,1451142904,"201051344000458","219011344069620",20.10,2.00,0,297.87,302.98,3.2,1.2,0.000,311554.3,311554.3,8570,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142937,75829.00
12/26/2015 10:15,2,0.135,ACTIVE,211.70,299.97,59.954,1451142904,"201051344000853","219011344069620",18.37,0.50,0,297.57,302.37,2.5,0.5,0.000,308403.1,308403.1,8578,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142938,75830.00
12/26/2015 10:15,2,0.137,ALERT,211.48,299.07,59.912,1451142904,"201051344000685","219011344069620",15.13,0.50,0,295.76,300.27,2.1,0.1,0.000,315233.0,315233.0,13243,0,0,0,L,1122011218,0,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1451142940,75831.00
12/26/2015 10:15,2,0.064,ALERT,211.48,298.77,59.970,1451142904,"201051344000917","219011344069620",30.53,1.50,0,294.86,299.67,2.0,0.0,0.000,312908.5,312908.5,13253,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142942,75832.00
12/26/2015 10:15,2,0.059,ALERT,211.48,299.37,59.965,1451142904,"201051344001145","219011344069620",31.25,0.50,0,296.36,301.17,1.9,0.0,0.000,315962.7,315962.7,13254,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142943,75833.00
12/26/2015 10:15,2,0.086,ALERT,211.03,298.17,59.970,1451142904,"201051344000651","219011344069620",30.51,-1.00,0,295.76,299.97,2.7,0.7,0.000,310103.7,310103.7,13228,0,0,0,L,1122011218,0,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142946,75834.00
12/26/2015 10:15,2,0.061,ACTIVE_NO_POWER,210.35,298.17,59.922,1451142904,"274151322000088","219011344069620",23.10,2.00,0,295.16,299.97,1.4,0.0,0.000,568183.6,568183.6,2438,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142947,75835.00
12/26/2015 10:15,2,0.006,ALERT,211.48,297.57,59.949,1451142904,"274151322000068","219011344069620",41.05,1.50,0,294.56,392.25,0.0,0.0,0.000,476227.3,476227.3,2516,0,0,0,L,1151911521,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142948,75836.00
12/26/2015 10:15,2,0.119,ACTIVE,210.80,299.07,59.996,1451142904,"201051344001135","219011344069620",17.99,0.50,0,296.36,300.87,2.2,0.2,0.000,306665.3,306665.3,13212,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142949,75837.00
