ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 10:15,2,0.141,ALERT,211.03,300.57,59.970,1451142904,"201051344000594","219011344069620",15.07,0.00,0,297.26,302.68,2.2,0.2,0.000,312656.8,312656.8,8571,0,0,0,L,1122011218,0,120.42,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1451142951,75838.00
12/26/2015 10:15,2,0.066,ALERT,211.25,298.77,59.965,1451142904,"201051344001203","219011344069620",30.43,0.00,0,295.76,302.07,2.1,0.1,0.000,313014.6,313014.6,13232,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142953,75839.00
12/26/2015 10:15,2,0.055,ACTIVE_NO_POWER,210.57,299.07,59.965,1451142904,"274151322000054","219011344069620",19.98,2.00,0,295.16,300.57,1.1,0.0,0.000,580313.6,580313.6,2442,0,0,0,L,1151911521,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142954,75840.00
12/26/2015 10:15,2,0.123,ALERT,211.48,299.67,59.965,1451142904,"201051344000867","219011344069620",15.94,1.50,0,296.96,302.68,2.0,0.0,0.000,301719.5,301719.5,8565,0,0,0,L,1122011218,0,120.88,121.33,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451142956,75841.00
12/26/2015 10:15,2,0.131,ALERT,211.03,299.07,59.975,1451142904,"201051344001093","219011344069620",30.42,1.50,0,295.76,300.27,4.0,2.0,0.000,311274.0,311274.0,13240,0,0,0,L,1122011218,0,120.88,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142958,75842.00
12/26/2015 10:15,2,0.072,ACTIVE_NO_POWER,211.03,299.97,59.938,1451142904,"201051344000900","219011344069620",18.85,0.50,0,297.26,302.07,1.4,0.0,0.000,314691.2,314691.2,8566,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142958,75843.00
12/26/2015 10:15,2,0.152,ALERT,211.48,299.37,59.975,1451142904,"201051344000648","219011344069620",16.40,0.00,0,296.96,302.37,2.5,0.5,0.000,308567.8,308567.8,8564,0,0,0,L,1122011218,0,120.42,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1451142960,75844.00
12/26/2015 10:15,2,0.148,ACTIVE,211.48,300.87,59.965,1451142904,"201051344000569","219011344069620",19.80,1.00,0,298.47,303.28,3.0,1.0,0.000,316228.0,316228.0,8556,0,0,0,L,1122011218,0,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142961,75845.00
12/26/2015 10:15,2,0.139,ACTIVE,211.25,299.97,59.959,1451142904,"201051344000983","219011344069620",19.76,1.00,0,297.87,302.68,2.8,0.8,0.000,311466.7,311466.7,8563,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142962,75846.00
12/26/2015 10:15,2,0.051,ALERT,211.25,299.67,59.959,1451142904,"201051344001158","219011344069620",30.87,-0.50,0,297.26,302.07,1.6,0.0,0.000,306926.0,306926.0,8581,0,0,0,L,1122011218,0,120.42,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1451142964,75847.00
12/26/2015 10:15,2,0.160,ACTIVE,211.93,300.57,59.965,1451142904,"201051344000576","219011344069620",18.75,0.50,0,297.87,302.37,3.1,1.0,0.000,309109.7,309109.7,8569,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142965,75848.00
12/26/2015 10:15,2,0.068,ACTIVE_NO_POWER,210.80,297.26,59.949,1451142904,"274151322000087","219011344069620",18.35,3.00,0,293.96,299.37,1.3,0.0,0.000,555784.6,555784.6,2450,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451142966,75849.00
12/26/2015 10:15,2,0.070,ALERT,211.25,299.67,59.959,1451142904,"201051344001230","219011344069620",30.53,0.50,0,297.26,300.57,2.2,0.2,0.000,311589.0,311589.0,13260,0,0,0,L,1122011218,1,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451142968,75850.00
12/26/2015 10:30,2,0.143,ACTIVE,211.70,300.57,59.965,1451143803,"201051344000645","219011344069620",21.75,1.50,0,298.17,302.07,3.2,1.1,0.000,309722.1,309722.1,8569,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143804,75851.00
12/26/2015 10:30,2,0.072,ACTIVE_NO_POWER,210.80,299.07,59.949,1451143803,"274151322000085","219011344069620",23.18,2.50,0,296.66,301.17,1.7,0.0,0.000,583037.7,583037.7,2445,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143806,75852.00
12/26/2015 10:30,2,0.150,ALERT,211.93,300.57,59.970,1451143803,"201051344000633","219011344069620",19.84,0.50,0,295.76,301.77,3.0,1.0,0.000,302588.1,302588.1,8580,0,0,0,L,1122011218,0,121.33,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1451143807,75853.00
12/26/2015 10:30,2,0.191,ACTIVE,211.25,300.57,59.959,1451143803,"201051344000469","219011344069620",22.32,0.00,0,296.96,301.77,4.3,2.3,0.000,303629.8,303629.8,8582,0,0,0,L,1122011218,0,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143808,75854.00
12/26/2015 10:30,2,0.166,ACTIVE,211.25,299.67,59.965,1451143803,"201051344000646","219011344069620",17.89,0.50,0,296.66,300.87,3.0,1.0,0.000,308500.2,308500.2,13218,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143809,75855.00
12/26/2015 10:30,2,0.084,ACTIVE_NO_POWER,210.80,299.67,59.949,1451143803,"274151322000052","219011344069620",19.80,1.00,0,296.66,301.77,1.7,0.0,0.000,590640.0,590640.0,2451,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143810,75856.00
12/26/2015 10:30,2,0.139,ACTIVE,211.48,299.67,60.012,1451143803,"201051344000585","219011344069620",20.57,1.00,0,296.66,300.87,2.9,0.9,0.000,313095.8,313095.8,13219,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143811,75857.00
12/26/2015 10:30,2,0.145,ALERT,211.48,299.97,59.970,1451143803,"201051344001230","219011344069620",17.95,0.50,0,297.57,301.17,2.7,0.6,0.000,311589.0,311589.0,13262,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1451143813,75858.00
12/26/2015 10:30,2,0.154,ALERT,211.93,300.57,59.970,1451143803,"201051344000582","219011344069620",17.87,0.00,0,298.17,301.77,2.8,0.8,0.000,306430.6,306430.6,13220,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1451143815,75859.00
12/26/2015 10:30,2,0.207,ACTIVE,211.03,299.67,59.970,1451143803,"201051344000955","219011344069620",19.90,0.50,0,297.57,300.57,4.1,2.0,0.000,315378.6,315378.6,13217,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143816,75860.00
12/26/2015 10:30,2,0.000,ALERT,210.80,352.57,59.965,1451143803,"274151322000094","219011344069620",41.03,0.50,0,296.36,390.44,0.0,0.0,0.000,476297.3,476297.3,2522,0,0,0,L,1151911521,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451143818,75861.00
12/26/2015 10:30,2,0.178,ACTIVE,211.25,301.17,59.975,1451143803,"201051344000579","219011344069620",20.18,0.50,0,299.07,302.98,3.6,1.6,0.000,317184.4,317184.4,8573,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143819,75862.00
12/26/2015 10:30,2,0.164,ALERT,211.03,299.67,59.970,1451143803,"201051344000890","219011344069620",18.69,1.00,0,297.57,301.77,3.1,1.1,0.000,313937.9,313937.9,13231,0,0,0,L,1122011218,0,121.10,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1451143820,75863.00
12/26/2015 10:30,2,0.172,ACTIVE,211.48,299.67,59.975,1451143803,"201051344000438","219011344069620",19.60,0.50,0,297.26,301.17,3.4,1.4,0.000,315648.7,315648.7,13222,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143821,75864.00
12/26/2015 10:30,2,0.203,ALERT,211.48,298.77,59.965,1451143803,"201051344000417","219011344069620",17.12,0.50,0,296.66,300.27,3.5,1.5,0.000,309856.0,309856.0,13230,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1451143823,75865.00
12/26/2015 10:30,2,0.061,ACTIVE_NO_POWER,211.25,299.97,59.970,1451143803,"274151322000083","219011344069620",20.40,1.00,0,297.26,301.77,1.3,0.0,0.000,585070.9,585070.9,2456,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143824,75866.00
12/26/2015 10:30,2,0.057,ALERT,211.25,299.07,59.959,1451143803,"274151322000076","219011344069620",18.29,0.50,0,296.96,301.77,1.1,0.0,0.000,621409.5,621409.5,2448,0,0,0,L,1151911521,0,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1451143826,75867.00
12/26/2015 10:30,2,0.146,ACTIVE,211.25,301.47,59.975,1451143803,"201051344000868","219011344069620",21.45,0.50,0,299.07,302.98,3.2,1.1,0.000,301249.7,301249.7,8569,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143827,75868.00
12/26/2015 10:30,2,0.045,ALERT,211.03,300.27,59.965,1451143803,"274151322000095","219011344069620",16.98,0.00,0,298.17,302.07,0.8,0.0,0.000,614323.7,614323.7,2454,0,0,0,L,1151911521,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451143828,75869.00
12/26/2015 10:30,2,0.131,ACTIVE,211.25,300.87,59.975,1451143803,"201051344000988","219011344069620",19.90,0.50,0,295.46,302.07,2.6,0.6,0.000,301568.8,301568.8,8566,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143829,75870.00
12/26/2015 10:30,2,0.135,ACTIVE,211.03,298.47,59.970,1451143803,"201051344001025","219011344069620",19.22,0.00,0,296.36,301.47,2.6,0.6,0.000,313639.3,313639.3,13224,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143830,75871.00
12/26/2015 10:30,2,0.172,ACTIVE,211.25,300.87,59.986,1451143803,"201051344000458","219011344069620",22.68,2.50,0,298.47,302.98,4.0,1.9,0.000,311554.7,311554.7,8571,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143831,75872.00
12/26/2015 10:30,2,0.150,ACTIVE,211.93,300.57,59.922,1451143803,"201051344000853","219011344069620",21.31,0.50,0,298.47,302.37,3.3,1.2,0.000,308403.4,308403.4,8579,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143832,75873.00
12/26/2015 10:30,2,0.143,ACTIVE,211.70,299.37,59.970,1451143803,"201051344000685","219011344069620",18.81,0.50,0,296.96,300.87,2.8,0.7,0.000,315233.1,315233.1,13245,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143833,75874.00
12/26/2015 10:30,2,0.137,ALERT,211.48,298.77,59.959,1451143803,"201051344000917","219011344069620",18.21,2.00,0,296.06,300.27,2.5,0.5,0.000,312908.5,312908.5,13255,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1451143835,75875.00
12/26/2015 10:30,2,0.127,ALERT,211.48,299.67,59.970,1451143803,"201051344001145","219011344069620",20.28,0.50,0,297.57,301.47,2.6,0.6,0.000,315962.7,315962.7,13256,0,0,0,L,1122011218,0,121.10,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1451143837,75876.00
12/26/2015 10:30,2,0.162,ALERT,211.48,298.77,59.954,1451143803,"201051344000651","219011344069620",17.45,-0.50,0,296.66,300.27,2.9,0.9,0.000,310103.9,310103.9,13230,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1451143839,75877.00
12/26/2015 10:30,2,0.076,ACTIVE_NO_POWER,210.57,321.61,60.002,1451143803,"274151322000088","219011344069620",25.88,2.50,0,296.96,336.04,2.0,0.0,0.000,568183.6,568183.6,2439,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143839,75878.00
12/26/2015 10:30,2,0.006,ALERT,211.70,298.17,59.965,1451143803,"274151322000068","219011344069620",41.85,2.00,0,296.66,396.45,0.0,0.0,0.000,476227.3,476227.3,2518,0,0,0,L,1151911521,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451143841,75879.00
12/26/2015 10:30,2,0.129,ACTIVE,210.80,299.07,59.959,1451143803,"201051344001135","219011344069620",20.20,0.50,0,297.57,301.47,2.6,0.6,0.000,306665.3,306665.3,13213,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143842,75880.00
12/26/2015 10:30,2,0.154,ACTIVE,210.80,300.87,59.928,1451143803,"201051344000594","219011344069620",20.48,0.50,0,297.87,302.37,3.2,1.2,0.000,312657.0,312657.0,8573,0,0,0,L,1122011218,0,120.42,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143843,75881.00
12/26/2015 10:30,2,0.139,ALERT,211.48,298.77,59.944,1451143803,"201051344001203","219011344069620",17.77,0.50,0,296.96,302.37,2.5,0.5,0.000,313014.7,313014.7,13234,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1451143845,75882.00
12/26/2015 10:30,2,0.066,ACTIVE_NO_POWER,210.80,299.37,59.965,1451143803,"274151322000054","219011344069620",22.36,2.50,0,296.96,301.47,1.5,0.0,0.000,580313.6,580313.6,2443,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143846,75883.00
12/26/2015 10:30,2,0.139,ACTIVE,211.70,300.27,59.970,1451143803,"201051344000867","219011344069620",20.81,1.50,0,297.57,302.68,3.0,0.9,0.000,301719.6,301719.6,8567,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143847,75884.00
12/26/2015 10:30,2,0.195,ALERT,211.48,299.37,59.975,1451143803,"201051344001093","219011344069620",17.73,1.50,0,296.96,300.87,3.5,1.5,0.000,311274.3,311274.3,13242,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1451143849,75885.00
12/26/2015 10:30,2,0.084,ACTIVE_NO_POWER,211.25,300.87,59.970,1451143803,"201051344000900","219011344069620",21.95,0.50,0,297.87,301.77,1.9,0.0,0.000,314691.2,314691.2,8567,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143850,75886.00
12/26/2015 10:30,2,0.168,ACTIVE,211.70,300.27,59.965,1451143803,"201051344000648","219011344069620",20.93,0.00,0,297.57,302.07,3.6,1.5,0.000,308568.1,308568.1,8566,0,0,0,L,1122011218,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143851,75887.00
12/26/2015 10:30,2,0.170,ACTIVE,211.48,301.17,59.996,1451143803,"201051344000569","219011344069620",21.47,1.00,0,299.07,302.98,3.8,1.7,0.000,316228.4,316228.4,8557,0,0,0,L,1122011218,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143852,75888.00
12/26/2015 10:30,2,0.148,ACTIVE,211.25,300.87,59.970,1451143803,"201051344000983","219011344069620",22.54,1.00,0,298.77,302.68,3.4,1.4,0.000,311467.0,311467.0,8564,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143852,75889.00
12/26/2015 10:30,2,0.125,ALERT,211.48,300.87,60.007,1451143803,"201051344001158","219011344069620",19.00,-0.50,0,297.26,302.07,2.4,0.4,0.000,306926.0,306926.0,8583,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1451143854,75890.00
12/26/2015 10:30,2,0.176,ACTIVE,211.70,301.17,59.970,1451143803,"201051344000576","219011344069620",21.87,1.50,0,298.47,302.37,3.9,1.9,0.000,309110.1,309110.1,8570,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143855,75891.00
12/26/2015 10:30,2,0.080,ACTIVE_NO_POWER,211.03,298.17,59.981,1451143803,"274151322000087","219011344069620",21.31,3.00,0,295.76,300.57,1.8,0.0,0.000,555784.6,555784.6,2451,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451143856,75892.00
12/26/2015 10:45,2,0.178,ACTIVE,212.38,302.37,59.965,1451144703,"201051344000645","219011344069620",21.83,2.00,0,298.77,303.88,4.0,1.9,0.000,309722.4,309722.4,8570,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144704,75893.00
12/26/2015 10:45,2,0.086,ACTIVE,210.80,333.63,59.959,1451144703,"274151322000085","219011344069620",28.65,3.30,0,297.57,336.34,2.5,0.5,0.000,583037.7,583037.7,2446,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144705,75894.00
12/26/2015 10:45,2,0.168,ACTIVE,212.38,302.07,59.949,1451144703,"201051344000633","219011344069620",23.00,0.50,0,296.96,303.28,3.9,1.9,0.000,302588.5,302588.5,8582,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144706,75895.00
12/26/2015 10:45,2,0.203,ACTIVE,212.16,318.30,59.991,1451144703,"201051344000469","219011344069620",25.37,0.00,0,298.17,337.84,5.2,3.1,0.000,303630.4,303630.4,8583,0,0,0,L,1122011218,0,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144707,75896.00
12/26/2015 10:45,2,0.184,ACTIVE,211.03,299.37,59.975,1451144703,"201051344000646","219011344069620",19.90,0.50,0,296.96,300.57,3.7,1.6,0.000,308500.5,308500.5,13219,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144708,75897.00
12/26/2015 10:45,2,0.098,ACTIVE,209.90,299.07,59.970,1451144703,"274151322000052","219011344069620",22.50,1.50,0,296.66,301.47,2.2,0.2,0.000,590640.0,590640.0,2452,0,0,0,L,1151911521,0,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144709,75898.00
12/26/2015 10:45,2,0.156,ACTIVE,211.25,299.67,59.981,1451144703,"201051344000585","219011344069620",23.02,1.50,0,297.26,300.87,3.7,1.6,0.000,313096.1,313096.1,13220,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144710,75899.00
12/26/2015 10:45,2,0.158,ACTIVE,211.25,299.97,59.991,1451144703,"201051344001230","219011344069620",21.29,1.00,0,297.87,301.17,3.5,1.4,0.000,311589.3,311589.3,13264,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144711,75900.00
12/26/2015 10:45,2,0.164,ACTIVE,211.48,300.27,59.981,1451144703,"201051344000582","219011344069620",21.57,0.50,0,298.47,301.77,3.6,1.6,0.000,306430.9,306430.9,13222,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144712,75901.00
12/26/2015 10:45,2,0.230,ACTIVE,210.80,299.37,59.975,1451144703,"201051344000955","219011344069620",21.39,1.00,0,297.87,300.57,5.0,2.9,0.000,315379.2,315379.2,13218,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144713,75902.00
12/26/2015 10:45,2,0.000,ALERT,210.57,354.97,59.975,1451144703,"274151322000094","219011344069620",41.79,0.50,0,296.36,397.96,0.0,0.0,0.000,476297.3,476297.3,2524,0,0,0,L,1151911521,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451144715,75903.00
12/26/2015 10:45,2,0.191,ACTIVE,211.70,302.98,59.981,1451144703,"201051344000579","219011344069620",23.08,1.00,0,299.67,304.48,4.5,2.4,0.000,317184.9,317184.9,8574,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144716,75904.00
12/26/2015 10:45,2,0.174,ACTIVE,211.03,299.97,59.970,1451144703,"201051344000890","219011344069620",22.01,1.50,0,297.87,302.07,3.9,1.8,0.000,313938.3,313938.3,13233,0,0,0,L,1122011218,0,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144717,75905.00
12/26/2015 10:45,2,0.191,ACTIVE,211.25,299.37,59.975,1451144703,"201051344000438","219011344069620",22.17,0.50,0,297.57,301.77,4.4,2.3,0.000,315649.2,315649.2,13223,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144717,75906.00
12/26/2015 10:45,2,0.215,ACTIVE,211.25,298.77,59.970,1451144703,"201051344000417","219011344069620",21.09,1.00,0,296.66,300.57,4.6,2.5,0.000,309856.5,309856.5,13232,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144718,75907.00
12/26/2015 10:45,2,0.076,ACTIVE_NO_POWER,210.57,298.77,59.965,1451144703,"274151322000083","219011344069620",23.36,1.50,0,297.26,301.47,1.8,0.0,0.000,585070.9,585070.9,2457,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144719,75908.00
12/26/2015 10:45,2,0.066,ACTIVE_NO_POWER,210.80,298.47,59.970,1451144703,"274151322000076","219011344069620",22.26,1.50,0,296.96,301.47,1.5,0.0,0.000,621409.5,621409.5,2450,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144720,75909.00
12/26/2015 10:45,2,0.162,ACTIVE,211.70,319.51,59.975,1451144703,"201051344000868","219011344069620",24.61,0.50,0,299.97,337.84,4.0,2.0,0.000,301250.0,301250.0,8570,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144721,75910.00
12/26/2015 10:45,2,0.057,ACTIVE_NO_POWER,210.57,299.97,59.922,1451144703,"274151322000095","219011344069620",21.65,0.50,0,298.17,301.77,1.3,0.0,0.000,614323.7,614323.7,2456,0,0,0,L,1151911521,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144722,75911.00
12/26/2015 10:45,2,0.141,ACTIVE,211.48,301.77,59.975,1451144703,"201051344000988","219011344069620",22.86,1.00,0,296.06,303.58,3.3,1.2,0.000,301569.1,301569.1,8567,0,0,0,L,1122011218,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144723,75912.00
12/26/2015 10:45,2,0.154,ACTIVE,211.03,298.77,59.922,1451144703,"201051344001025","219011344069620",21.67,0.50,0,296.96,301.17,3.4,1.4,0.000,313639.6,313639.6,13225,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144724,75913.00
12/26/2015 10:45,2,0.191,ACTIVE,211.70,332.13,60.007,1451144703,"201051344000458","219011344069620",26.44,3.00,0,298.77,336.94,5.2,3.1,0.000,311555.3,311555.3,8572,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144725,75914.00
12/26/2015 10:45,2,0.172,ACTIVE,212.38,320.41,59.975,1451144703,"201051344000853","219011344069620",23.99,1.00,0,298.77,339.04,4.2,2.1,0.000,308403.7,308403.7,8580,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144726,75915.00
12/26/2015 10:45,2,0.158,ACTIVE,211.70,299.67,59.975,1451144703,"201051344000685","219011344069620",22.11,1.00,0,297.26,300.87,3.5,1.5,0.000,315233.4,315233.4,13246,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144727,75916.00
12/26/2015 10:45,2,0.154,ACTIVE,211.25,298.77,59.975,1451144703,"201051344000917","219011344069620",21.13,2.00,0,295.76,300.27,3.3,1.3,0.000,312908.8,312908.8,13257,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144728,75917.00
12/26/2015 10:45,2,0.143,ACTIVE,211.48,299.67,59.938,1451144703,"201051344001145","219011344069620",22.96,1.00,0,297.57,301.17,3.4,1.3,0.000,315962.9,315962.9,13258,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144729,75918.00
12/26/2015 10:45,2,0.176,ACTIVE,211.25,299.07,59.970,1451144703,"201051344000651","219011344069620",21.43,0.00,0,296.96,300.27,3.8,1.8,0.000,310104.2,310104.2,13232,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144730,75919.00
12/26/2015 10:45,2,0.090,ALERT,210.12,335.44,59.975,1451144703,"274151322000088","219011344069620",29.28,3.70,0,297.57,343.55,2.7,0.7,0.000,568183.7,568183.7,2440,0,0,0,L,1151911521,0,121.33,121.10,0002,0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144731,75920.00
12/26/2015 10:45,2,0.006,ALERT,211.25,392.85,59.981,1451144703,"274151322000068","219011344069620",42.52,2.00,0,296.06,409.38,0.0,0.0,0.000,476227.3,476227.3,2520,0,0,0,L,1151911521,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451144733,75921.00
12/26/2015 10:45,2,0.143,ACTIVE,211.03,299.67,59.970,1451144703,"201051344001135","219011344069620",22.96,1.00,0,297.57,301.17,3.3,1.3,0.000,306665.6,306665.6,13214,0,0,0,L,1122011218,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144734,75922.00
12/26/2015 10:45,2,0.168,ACTIVE,211.48,302.37,59.975,1451144703,"201051344000594","219011344069620",23.14,0.50,0,298.47,303.88,4.0,1.9,0.000,312657.4,312657.4,8574,0,0,0,L,1122011218,0,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144735,75923.00
12/26/2015 10:45,2,0.150,ACTIVE,211.25,299.37,59.981,1451144703,"201051344001203","219011344069620",21.41,1.00,0,297.26,302.37,3.3,1.2,0.000,313014.9,313014.9,13236,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144736,75924.00
12/26/2015 10:45,2,0.082,ACTIVE_NO_POWER,210.12,299.37,59.965,1451144703,"274151322000054","219011344069620",24.21,2.50,0,297.26,301.17,2.0,0.0,0.000,580313.6,580313.6,2444,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144737,75925.00
12/26/2015 10:45,2,0.160,ACTIVE,211.93,301.17,59.975,1451144703,"201051344000867","219011344069620",22.94,1.50,0,298.17,303.88,3.7,1.7,0.000,301720.0,301720.0,8568,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144738,75926.00
12/26/2015 10:45,2,0.205,ACTIVE,211.25,299.37,59.949,1451144703,"201051344001093","219011344069620",21.57,2.00,0,297.26,300.57,4.5,2.4,0.000,311274.8,311274.8,13244,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144739,75927.00
12/26/2015 10:45,2,0.107,ACTIVE,211.48,321.31,59.970,1451144703,"201051344000900","219011344069620",23.93,1.00,0,298.77,333.93,2.6,0.6,0.000,314691.3,314691.3,8568,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144740,75928.00
12/26/2015 10:45,2,0.182,ACTIVE,211.93,301.17,59.965,1451144703,"201051344000648","219011344069620",23.48,0.50,0,298.47,303.88,4.3,2.3,0.000,308568.6,308568.6,8567,0,0,0,L,1122011218,0,120.20,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144741,75929.00
12/26/2015 10:45,2,0.180,ACTIVE,211.93,335.14,59.975,1451144703,"201051344000569","219011344069620",26.50,1.50,0,299.97,336.94,4.9,2.8,0.000,316228.9,316228.9,8558,0,0,0,L,1122011218,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144742,75930.00
12/26/2015 10:45,2,0.164,ACTIVE,211.70,329.13,59.975,1451144703,"201051344000983","219011344069620",26.12,2.00,0,299.67,336.34,4.3,2.3,0.000,311467.4,311467.4,8565,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144742,75931.00
12/26/2015 10:45,2,0.141,ACTIVE,211.70,301.47,59.975,1451144703,"201051344001158","219011344069620",22.40,0.00,0,298.47,303.28,3.2,1.2,0.000,306926.2,306926.2,8585,0,0,0,L,1122011218,0,120.42,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144743,75932.00
12/26/2015 10:45,2,0.191,ACTIVE,212.38,318.00,59.965,1451144703,"201051344000576","219011344069620",24.73,1.50,0,299.37,332.13,4.9,2.8,0.000,309110.6,309110.6,8571,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144745,75933.00
12/26/2015 10:45,2,0.098,ACTIVE,210.57,298.17,59.970,1451144703,"274151322000087","219011344069620",23.46,3.30,0,296.36,300.27,2.3,0.3,0.000,555784.6,555784.6,2452,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451144745,75934.00
12/26/2015 11:00,2,0.156,ACTIVE,212.38,302.37,59.944,1451145603,"201051344000645","219011344069620",24.21,2.00,0,300.57,304.18,3.9,1.8,0.000,309722.8,309722.8,8571,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145604,75935.00
12/26/2015 11:00,2,0.088,ALERT,210.80,331.23,59.981,1451145603,"274151322000085","219011344069620",27.95,3.70,0,297.26,342.65,2.4,0.4,0.000,583037.8,583037.8,2447,0,0,0,L,1151911521,0,121.55,121.33,0002,4,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145606,75936.00
12/26/2015 11:00,2,0.166,ACTIVE,212.38,301.77,59.970,1451145603,"201051344000633","219011344069620",22.88,1.00,0,298.77,303.28,3.9,1.8,0.000,302588.9,302588.9,8583,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145607,75937.00
12/26/2015 11:00,2,0.205,ALERT,212.16,327.92,59.965,1451145603,"201051344000469","219011344069620",26.22,0.50,0,299.37,337.84,5.5,3.4,0.000,303631.2,303631.2,8584,0,0,0,L,1122011218,0,120.65,121.78,0002,-2,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145608,75938.00
12/26/2015 11:00,2,0.182,ACTIVE,210.57,299.37,59.975,1451145603,"201051344000646","219011344069620",19.72,0.50,0,296.96,300.87,3.6,1.6,0.000,308500.9,308500.9,13220,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145609,75939.00
12/26/2015 11:00,2,0.096,ACTIVE,210.35,299.07,59.975,1451145603,"274151322000052","219011344069620",22.15,1.50,0,296.96,300.87,2.2,0.2,0.000,590640.0,590640.0,2453,0,0,0,L,1151911521,0,120.20,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145610,75940.00
12/26/2015 11:00,2,0.162,ACTIVE,211.03,299.37,59.981,1451145603,"201051344000585","219011344069620",22.20,1.50,0,297.26,300.87,3.6,1.6,0.000,313096.5,313096.5,13221,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145611,75941.00
12/26/2015 11:00,2,0.160,ACTIVE,211.03,299.37,59.970,1451145603,"201051344001230","219011344069620",21.25,1.00,0,297.87,300.87,3.5,1.4,0.000,311589.6,311589.6,13265,0,0,0,L,1122011218,0,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145613,75942.00
12/26/2015 11:00,2,0.160,ACTIVE,211.48,300.27,59.975,1451145603,"201051344000582","219011344069620",21.25,1.00,0,298.17,301.47,3.5,1.4,0.000,306431.2,306431.2,13223,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145614,75943.00
12/26/2015 11:00,2,0.232,ACTIVE,210.57,299.37,59.933,1451145603,"201051344000955","219011344069620",21.39,1.00,0,297.57,308.99,5.0,2.9,0.000,315379.9,315379.9,13219,0,0,0,L,1122011218,0,120.65,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145615,75944.00
12/26/2015 11:00,2,0.000,ALERT,210.35,345.96,59.986,1451145603,"274151322000094","219011344069620",41.73,0.50,0,296.36,398.26,0.0,0.0,0.000,476297.3,476297.3,2526,0,0,0,L,1151911521,0,120.20,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451145617,75945.00
12/26/2015 11:00,2,0.191,ACTIVE,211.70,302.37,59.970,1451145603,"201051344000579","219011344069620",22.96,1.50,0,301.47,304.78,4.5,2.4,0.000,317185.4,317185.4,8575,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145618,75946.00
12/26/2015 11:00,2,0.174,ACTIVE,210.80,299.67,59.965,1451145603,"201051344000890","219011344069620",21.77,1.50,0,297.87,302.07,3.8,1.8,0.000,313938.7,313938.7,13234,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145619,75947.00
12/26/2015 11:00,2,0.191,ACTIVE,210.80,298.77,59.970,1451145603,"201051344000438","219011344069620",22.24,0.50,0,297.57,300.87,4.3,2.2,0.000,315649.7,315649.7,13224,0,0,0,L,1122011218,0,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145620,75948.00
12/26/2015 11:00,2,0.213,ACTIVE,211.03,298.47,59.975,1451145603,"201051344000417","219011344069620",20.67,1.00,0,296.96,299.97,4.5,2.4,0.000,309857.0,309857.0,13233,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145621,75949.00
12/26/2015 11:00,2,0.074,ACTIVE_NO_POWER,210.57,297.87,59.959,1451145603,"274151322000083","219011344069620",22.96,2.00,0,297.26,301.17,1.8,0.0,0.000,585070.9,585070.9,2458,0,0,0,L,1151911521,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145621,75950.00
12/26/2015 11:00,2,0.066,ACTIVE_NO_POWER,210.80,297.87,59.965,1451145603,"274151322000076","219011344069620",21.57,1.50,0,296.96,301.17,1.4,0.0,0.000,621409.5,621409.5,2451,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145622,75951.00
12/26/2015 11:00,2,0.162,ALERT,211.70,308.09,59.981,1451145603,"201051344000868","219011344069620",23.78,1.00,0,300.87,338.14,3.9,1.9,0.000,301250.5,301250.5,8571,0,0,0,L,1122011218,0,120.65,121.78,0002,-1,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145624,75952.00
12/26/2015 11:00,2,0.057,ACTIVE_NO_POWER,210.57,299.07,59.981,1451145603,"274151322000095","219011344069620",21.49,0.50,0,297.87,301.47,1.2,0.0,0.000,614323.7,614323.7,2457,0,0,0,L,1151911521,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145625,75953.00
12/26/2015 11:00,2,0.143,ACTIVE,211.70,302.07,59.959,1451145603,"201051344000988","219011344069620",23.28,1.00,0,297.87,303.58,3.4,1.3,0.000,301569.3,301569.3,8568,0,0,0,L,1122011218,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145626,75954.00
12/26/2015 11:00,2,0.146,ACTIVE,210.57,297.87,59.970,1451145603,"201051344001025","219011344069620",22.36,0.50,0,296.96,301.17,3.4,1.3,0.000,313639.9,313639.9,13226,0,0,0,L,1122011218,0,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145627,75955.00
12/26/2015 11:00,2,0.191,ALERT,211.93,327.92,59.975,1451145603,"201051344000458","219011344069620",26.08,3.00,0,300.27,338.74,5.1,3.0,0.000,311556.0,311556.0,8573,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145629,75956.00
12/26/2015 11:00,2,0.164,ALERT,212.38,318.30,60.002,1451145603,"201051344000853","219011344069620",24.23,1.00,0,299.67,340.25,4.0,2.0,0.000,308404.2,308404.2,8581,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145630,75957.00
12/26/2015 11:00,2,0.156,ACTIVE,211.48,299.07,59.975,1451145603,"201051344000685","219011344069620",21.93,1.50,0,297.26,300.87,3.5,1.4,0.000,315233.7,315233.7,13247,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145631,75958.00
12/26/2015 11:00,2,0.152,ACTIVE,211.03,298.47,59.965,1451145603,"201051344000917","219011344069620",21.69,2.50,0,295.76,300.27,3.4,1.3,0.000,312909.0,312909.0,13258,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145632,75959.00
12/26/2015 11:00,2,0.143,ACTIVE,211.25,299.37,59.965,1451145603,"201051344001145","219011344069620",22.90,1.00,0,297.87,301.47,3.3,1.3,0.000,315963.2,315963.2,13259,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145633,75960.00
12/26/2015 11:00,2,0.174,ACTIVE,211.03,298.47,59.996,1451145603,"201051344000651","219011344069620",21.21,0.00,0,296.96,300.57,3.8,1.7,0.000,310104.6,310104.6,13233,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145634,75961.00
12/26/2015 11:00,2,0.098,ACTIVE,209.90,335.44,59.975,1451145603,"274151322000088","219011344069620",26.62,4.00,0,312.29,361.59,2.6,0.6,0.000,568183.8,568183.8,2442,0,0,0,L,1151911521,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145635,75962.00
12/26/2015 11:00,2,0.006,ALERT,210.80,359.78,59.954,1451145603,"274151322000068","219011344069620",42.54,2.00,0,296.06,409.08,0.0,0.0,0.000,476227.3,476227.3,2522,0,0,0,L,1151911521,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451145637,75963.00
12/26/2015 11:00,2,0.143,ACTIVE,210.57,299.07,59.944,1451145603,"201051344001135","219011344069620",22.84,1.00,0,297.87,301.17,3.3,1.3,0.000,306665.9,306665.9,13215,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145638,75964.00
12/26/2015 11:00,2,0.168,ACTIVE,211.48,302.37,59.965,1451145603,"201051344000594","219011344069620",23.06,1.00,0,299.97,304.18,3.9,1.9,0.000,312657.8,312657.8,8575,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145639,75965.00
12/26/2015 11:00,2,0.152,ACTIVE,211.03,298.77,59.970,1451145603,"201051344001203","219011344069620",21.19,1.00,0,297.57,302.37,3.3,1.2,0.000,313015.2,313015.2,13237,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145640,75966.00
12/26/2015 11:00,2,0.082,ACTIVE_NO_POWER,210.12,299.07,60.002,1451145603,"274151322000054","219011344069620",24.55,3.00,0,297.26,301.17,2.0,0.0,0.000,580313.6,580313.6,2445,0,0,0,L,1151911521,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145641,75967.00
12/26/2015 11:00,2,0.156,ACTIVE,212.16,301.77,59.959,1451145603,"201051344000867","219011344069620",23.52,2.00,0,299.37,304.18,3.8,1.7,0.000,301720.3,301720.3,8569,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145641,75968.00
12/26/2015 11:00,2,0.207,ACTIVE,211.03,299.07,59.965,1451145603,"201051344001093","219011344069620",21.41,2.00,0,297.26,300.57,4.5,2.4,0.000,311275.4,311275.4,13245,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145642,75969.00
12/26/2015 11:00,2,0.104,ACTIVE,211.70,320.41,59.933,1451145603,"201051344000900","219011344069620",25.23,1.00,0,300.27,337.84,2.6,0.6,0.000,314691.4,314691.4,8569,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145643,75970.00
12/26/2015 11:00,2,0.182,ACTIVE,211.93,301.17,59.965,1451145603,"201051344000648","219011344069620",23.38,0.50,0,299.67,303.88,4.3,2.2,0.000,308569.1,308569.1,8568,0,0,0,L,1122011218,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145645,75971.00
12/26/2015 11:00,2,0.180,ALERT,211.93,331.23,59.959,1451145603,"201051344000569","219011344069620",26.28,2.00,0,300.57,338.14,4.8,2.7,0.000,316229.5,316229.5,8559,0,0,0,L,1122011218,0,120.65,121.55,0002,-1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145647,75972.00
12/26/2015 11:00,2,0.172,ALERT,211.93,324.02,59.959,1451145603,"201051344000983","219011344069620",24.45,2.00,0,299.67,337.84,4.3,2.2,0.000,311467.9,311467.9,8566,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145649,75973.00
12/26/2015 11:00,2,0.154,ACTIVE,211.93,301.77,59.954,1451145603,"201051344001158","219011344069620",21.17,0.00,0,299.37,303.58,3.3,1.3,0.000,306926.5,306926.5,8586,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145650,75974.00
12/26/2015 11:00,2,0.189,ACTIVE,212.38,330.93,59.965,1451145603,"201051344000576","219011344069620",25.62,1.50,0,300.27,331.23,5.0,2.9,0.000,309111.3,309111.3,8572,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145650,75975.00
12/26/2015 11:00,2,0.098,ACTIVE,210.35,297.26,59.949,1451145603,"274151322000087","219011344069620",23.38,3.30,0,296.06,299.97,2.4,0.3,0.000,555784.7,555784.7,2453,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451145651,75976.00
12/26/2015 11:15,2,0.176,ACTIVE,211.93,337.54,59.975,1451146503,"201051344000645","219011344069620",29.08,3.30,0,300.57,347.76,5.2,3.1,0.004,309723.5,309723.5,8572,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146505,75977.00
12/26/2015 11:15,2,0.119,ACTIVE,210.57,336.34,60.007,1451146503,"274151322000085","219011344069620",30.14,4.00,0,296.36,345.66,3.7,1.6,0.009,583038.0,583038.0,2449,0,0,0,L,1151911521,0,121.10,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146506,75978.00
12/26/2015 11:15,2,0.191,ACTIVE,212.16,339.34,59.970,1451146503,"201051344000633","219011344069620",27.87,1.50,0,298.77,347.46,5.5,3.3,0.004,302589.5,302589.5,8584,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146507,75979.00
12/26/2015 11:15,2,0.232,ACTIVE,211.70,337.54,59.975,1451146503,"201051344000469","219011344069620",28.90,1.00,0,298.77,348.96,6.8,4.7,0.009,303632.2,303632.2,8586,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146507,75980.00
12/26/2015 11:15,2,0.188,ACTIVE,210.12,299.37,59.949,1451146503,"201051344000646","219011344069620",22.64,1.00,0,296.96,300.57,4.3,2.2,0.000,308501.3,308501.3,13221,0,0,0,L,1122011218,0,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146508,75981.00
12/26/2015 11:15,2,0.115,ACTIVE,210.12,334.54,59.970,1451146503,"274151322000052","219011344069620",26.38,2.50,0,296.36,335.44,3.1,1.1,0.000,590640.2,590640.2,2454,0,0,0,L,1151911521,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146509,75982.00
