ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 11:15,2,0.180,ACTIVE,210.80,336.34,59.975,1451146503,"201051344000585","219011344069620",27.49,2.00,0,297.57,347.46,5.1,3.0,0.000,313097.1,313097.1,13222,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146510,75983.00
12/26/2015 11:15,2,0.188,ACTIVE,210.35,335.14,59.970,1451146503,"201051344001230","219011344069620",25.23,1.50,0,297.87,343.55,4.8,2.7,0.004,311590.1,311590.1,13266,0,0,0,L,1122011218,0,121.33,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146511,75984.00
12/26/2015 11:15,2,0.180,ACTIVE,211.25,320.71,59.970,1451146503,"201051344000582","219011344069620",25.58,1.00,0,298.47,335.74,4.7,2.6,0.000,306431.7,306431.7,13224,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146512,75985.00
12/26/2015 11:15,2,0.254,ACTIVE,210.12,334.84,59.975,1451146503,"201051344000955","219011344069620",24.75,2.00,0,297.57,348.06,6.4,4.3,0.000,315380.8,315380.8,13220,0,0,0,L,1122011218,0,120.65,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146513,75986.00
12/26/2015 11:15,2,0.039,ALERT,210.12,314.10,59.965,1451146503,"274151322000094","219011344069620",22.36,1.00,0,295.46,407.57,0.9,0.0,0.000,476297.3,476297.3,2528,0,0,0,L,1151911521,0,120.42,121.55,0002,-1,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1451146515,75987.00
12/26/2015 11:15,2,0.246,ALERT,211.48,337.24,59.975,1451146503,"201051344000579","219011344069620",24.23,2.00,0,300.87,351.37,6.0,3.9,0.004,317186.2,317186.2,8576,0,0,0,L,1122011218,0,120.65,120.88,0002,-2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146517,75988.00
12/26/2015 11:15,2,0.193,ALERT,210.35,319.81,59.965,1451146503,"201051344000890","219011344069620",25.52,2.00,0,297.87,334.84,5.0,2.9,0.000,313939.2,313939.2,13235,0,0,0,L,1122011218,0,121.10,119.75,0002,1,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146518,75989.00
12/26/2015 11:15,2,0.207,ACTIVE,210.57,335.14,59.965,1451146503,"201051344000438","219011344069620",27.43,1.50,0,297.57,345.96,5.8,3.6,0.004,315650.5,315650.5,13225,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146520,75990.00
12/26/2015 11:15,2,0.230,ACTIVE,210.57,298.77,59.975,1451146503,"201051344000417","219011344069620",23.36,1.00,0,296.66,299.97,5.5,3.4,0.000,309857.8,309857.8,13234,0,0,0,L,1122011218,0,120.65,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146521,75991.00
12/26/2015 11:15,2,0.098,ACTIVE,210.57,336.64,59.959,1451146503,"274151322000083","219011344069620",27.41,3.00,0,296.96,342.35,2.7,0.7,0.000,585071.0,585071.0,2459,0,0,0,L,1151911521,0,120.42,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146522,75992.00
12/26/2015 11:15,2,0.086,ACTIVE,211.03,319.21,59.970,1451146503,"274151322000076","219011344069620",25.29,2.00,0,296.36,320.41,2.2,0.2,0.000,621409.5,621409.5,2452,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146523,75993.00
12/26/2015 11:15,2,0.189,ACTIVE,211.48,337.24,59.975,1451146503,"201051344000868","219011344069620",27.99,2.00,0,301.17,347.76,5.4,3.3,0.004,301251.1,301251.1,8573,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146524,75994.00
12/26/2015 11:15,2,0.078,ACTIVE_NO_POWER,210.12,299.67,59.981,1451146503,"274151322000095","219011344069620",24.51,1.00,0,297.26,301.17,1.9,0.0,0.000,614323.7,614323.7,2458,0,0,0,L,1151911521,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146525,75995.00
12/26/2015 11:15,2,0.170,ALERT,211.25,338.44,59.981,1451146503,"201051344000988","219011344069620",28.13,2.00,0,298.17,348.66,4.8,2.7,0.000,301569.8,301569.8,8569,0,0,0,L,1122011218,0,120.42,121.33,0002,-1,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146526,75996.00
12/26/2015 11:15,2,0.174,ALERT,210.35,334.84,59.981,1451146503,"201051344001025","219011344069620",27.14,1.00,0,296.36,349.56,4.8,2.7,0.000,313640.4,313640.4,13227,0,0,0,L,1122011218,0,120.65,120.42,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146528,75997.00
12/26/2015 11:15,2,0.217,ACTIVE,211.48,336.94,60.023,1451146503,"201051344000458","219011344069620",28.73,3.70,0,299.97,345.06,6.3,4.2,0.004,311556.9,311556.9,8575,0,0,0,L,1122011218,0,120.88,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146529,75998.00
12/26/2015 11:15,2,0.195,ALERT,211.93,338.74,59.986,1451146503,"201051344000853","219011344069620",27.43,2.00,0,299.97,348.66,5.5,3.4,0.009,308404.8,308404.8,8583,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146531,75999.00
12/26/2015 11:15,2,0.209,ALERT,210.80,299.37,59.981,1451146503,"201051344000685","219011344069620",21.21,1.50,0,297.26,336.04,4.5,2.4,0.000,315234.2,315234.2,13248,0,0,0,L,1122011218,0,121.78,120.42,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146533,76000.00
12/26/2015 11:15,2,0.186,ALERT,210.57,336.04,59.959,1451146503,"201051344000917","219011344069620",25.43,3.00,0,296.06,347.76,4.8,2.7,0.004,312909.5,312909.5,13259,0,0,0,L,1122011218,0,120.88,120.65,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146535,76001.00
12/26/2015 11:15,2,0.166,ALERT,210.80,336.04,59.970,1451146503,"201051344001145","219011344069620",27.43,1.50,0,297.57,346.86,4.7,2.6,0.004,315963.7,315963.7,13260,0,0,0,L,1122011218,0,121.10,120.20,0002,1,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146537,76002.00
12/26/2015 11:15,2,0.191,ACTIVE,210.57,323.72,59.965,1451146503,"201051344000651","219011344069620",25.64,0.50,0,296.96,335.74,5.0,2.9,0.000,310105.2,310105.2,13234,0,0,0,L,1122011218,0,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146538,76003.00
12/26/2015 11:15,2,0.131,ACTIVE,209.90,335.74,59.975,1451146503,"274151322000088","219011344069620",27.67,4.50,0,316.80,349.56,3.6,1.6,0.013,568184.0,568184.0,2443,0,0,0,L,1151911521,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146539,76004.00
12/26/2015 11:15,2,0.006,ALERT,210.57,352.87,59.944,1451146503,"274151322000068","219011344069620",43.38,2.00,0,295.16,414.19,0.0,0.0,0.000,476227.3,476227.3,2524,0,0,0,L,1151911521,0,120.88,121.55,0002,1,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1451146540,76005.00
12/26/2015 11:15,2,0.166,ACTIVE,210.12,333.63,59.970,1451146503,"201051344001135","219011344069620",27.51,2.00,0,297.57,342.35,4.7,2.6,0.000,306666.3,306666.3,13216,0,0,0,L,1122011218,0,120.88,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146541,76006.00
12/26/2015 11:15,2,0.193,ACTIVE,211.03,337.24,59.996,1451146503,"201051344000594","219011344069620",27.79,1.50,0,299.67,348.06,5.5,3.4,0.000,312658.5,312658.5,8576,0,0,0,L,1122011218,0,120.42,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146542,76007.00
12/26/2015 11:15,2,0.201,ALERT,210.35,302.07,59.965,1451146503,"201051344001203","219011344069620",21.71,1.00,0,296.96,336.64,4.4,2.4,0.000,313015.6,313015.6,13238,0,0,0,L,1122011218,0,121.33,119.97,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146544,76008.00
12/26/2015 11:15,2,0.104,ACTIVE,210.12,335.44,59.970,1451146503,"274151322000054","219011344069620",29.50,3.70,0,297.57,345.06,3.1,1.1,0.004,580313.8,580313.8,2446,0,0,0,L,1151911521,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146545,76009.00
12/26/2015 11:15,2,0.191,ACTIVE,211.70,336.94,59.965,1451146503,"201051344000867","219011344069620",27.06,3.00,0,299.67,344.45,5.3,3.2,0.009,301721.0,301721.0,8570,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146546,76010.00
12/26/2015 11:15,2,0.225,ACTIVE,210.57,335.44,59.949,1451146503,"201051344001093","219011344069620",26.84,3.00,0,297.26,346.56,6.2,4.0,0.000,311276.2,311276.2,13246,0,0,0,L,1122011218,0,120.88,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146547,76011.00
12/26/2015 11:15,2,0.131,ALERT,211.25,337.84,59.970,1451146503,"201051344000900","219011344069620",28.31,2.00,0,299.37,346.26,3.8,1.7,0.004,314691.7,314691.7,8570,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146549,76012.00
12/26/2015 11:15,2,0.203,ALERT,211.48,337.24,59.975,1451146503,"201051344000648","219011344069620",28.11,1.50,0,299.67,351.37,5.9,3.8,0.004,308569.9,308569.9,8569,0,0,0,L,1122011218,0,120.42,121.33,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146551,76013.00
12/26/2015 11:15,2,0.205,ACTIVE,211.48,337.84,59.970,1451146503,"201051344000569","219011344069620",29.06,2.50,0,300.57,347.16,6.1,3.9,0.018,316230.4,316230.4,8561,0,0,0,L,1122011218,0,120.42,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146551,76014.00
12/26/2015 11:15,2,0.217,ACTIVE,211.48,336.64,59.965,1451146503,"201051344000983","219011344069620",25.19,2.50,0,300.87,348.06,5.5,3.4,0.004,311468.6,311468.6,8568,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146552,76015.00
12/26/2015 11:15,2,0.180,ALERT,211.48,336.94,59.928,1451146503,"201051344001158","219011344069620",25.13,0.50,0,299.67,349.26,4.6,2.5,0.004,306926.9,306926.9,8587,0,0,0,L,1122011218,0,120.42,120.88,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146554,76016.00
12/26/2015 11:15,2,0.215,ACTIVE,211.93,338.74,59.970,1451146503,"201051344000576","219011344069620",27.97,2.50,0,300.57,347.46,6.1,3.9,0.004,309112.1,309112.1,8573,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146555,76017.00
12/26/2015 11:15,2,0.127,ACTIVE,210.12,336.04,59.959,1451146503,"274151322000087","219011344069620",29.14,5.00,0,296.36,349.26,3.7,1.7,0.004,555785.0,555785.0,2454,0,0,0,L,1151911521,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451146556,76018.00
12/26/2015 11:30,2,0.221,ALERT,212.16,338.74,59.965,1451147403,"201051344000645","219011344069620",28.09,3.30,0,299.37,342.35,6.3,4.1,0.009,309724.4,309724.4,8573,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147405,76019.00
12/26/2015 11:30,2,0.141,ACTIVE,210.35,336.94,59.938,1451147403,"274151322000085","219011344069620",30.45,4.50,0,332.13,340.55,4.4,2.3,0.018,583038.5,583038.5,2450,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147406,76020.00
12/26/2015 11:30,2,0.230,ALERT,212.38,340.25,59.938,1451147403,"201051344000633","219011344069620",26.32,2.50,0,296.96,342.95,6.2,4.0,0.004,302590.5,302590.5,8585,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147408,76021.00
12/26/2015 11:30,2,0.270,ALERT,211.70,338.14,59.959,1451147403,"201051344000469","219011344069620",28.45,1.50,0,297.87,343.25,7.8,5.7,0.018,303633.5,303633.5,8587,0,0,0,L,1122011218,0,120.42,121.78,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147409,76022.00
12/26/2015 11:30,2,0.176,ALERT,210.57,335.44,59.970,1451147403,"201051344000646","219011344069620",27.00,1.50,0,297.26,342.95,4.8,2.8,0.000,308502.0,308502.0,13222,0,0,0,L,1122011218,0,121.55,120.20,0002,-1,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147411,76023.00
12/26/2015 11:30,2,0.125,ALERT,210.12,336.04,59.928,1451147403,"274151322000052","219011344069620",28.88,3.30,0,296.66,339.65,3.7,1.6,0.004,590640.5,590640.5,2455,0,0,0,L,1151911521,0,120.20,121.55,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147413,76024.00
12/26/2015 11:30,2,0.201,ALERT,211.03,336.64,59.954,1451147403,"201051344000585","219011344069620",27.97,3.00,0,296.66,338.74,5.8,3.6,0.013,313097.9,313097.9,13223,0,0,0,L,1122011218,0,120.88,120.88,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147415,76025.00
12/26/2015 11:30,2,0.199,ALERT,210.80,335.14,59.949,1451147403,"201051344001230","219011344069620",27.02,2.50,0,296.96,337.24,5.5,3.4,0.009,311590.9,311590.9,13267,0,0,0,L,1122011218,0,121.55,120.20,0002,-1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147417,76026.00
12/26/2015 11:30,2,0.189,ALERT,211.25,336.04,59.949,1451147403,"201051344000582","219011344069620",27.71,2.00,0,297.57,350.77,5.3,3.2,0.009,306432.4,306432.4,13225,0,0,0,L,1122011218,0,121.33,120.88,0002,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147419,76027.00
12/26/2015 11:30,2,0.242,ALERT,210.57,335.14,59.975,1451147403,"201051344000955","219011344069620",28.98,2.50,0,296.66,339.34,7.2,5.0,0.013,315381.9,315381.9,13221,0,0,0,L,1122011218,0,120.88,120.42,0002,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147420,76028.00
12/26/2015 11:30,2,0.000,ALERT,210.35,297.87,59.981,1451147403,"274151322000094","219011344069620",43.08,1.00,0,295.76,408.18,0.0,0.0,0.000,476297.3,476297.3,2530,0,0,0,L,1151911521,0,119.97,122.01,0002,-1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147422,76029.00
12/26/2015 11:30,2,0.242,ACTIVE,211.70,337.54,59.933,1451147403,"201051344000579","219011344069620",27.57,2.50,0,299.97,340.55,6.8,4.7,0.004,317187.3,317187.3,8578,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147423,76030.00
12/26/2015 11:30,2,0.203,ACTIVE,210.80,335.14,59.981,1451147403,"201051344000890","219011344069620",27.49,3.00,0,296.96,342.05,5.7,3.6,0.004,313940.1,313940.1,13237,0,0,0,L,1122011218,0,121.55,119.97,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147424,76031.00
12/26/2015 11:30,2,0.219,ALERT,210.80,335.14,59.965,1451147403,"201051344000438","219011344069620",28.37,2.00,0,296.96,337.84,6.3,4.1,0.004,315651.4,315651.4,13226,0,0,0,L,1122011218,0,121.55,120.20,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147426,76032.00
12/26/2015 11:30,2,0.236,ALERT,211.03,336.04,59.975,1451147403,"201051344000417","219011344069620",26.58,2.00,0,296.66,343.25,6.4,4.3,0.000,309858.7,309858.7,13235,0,0,0,L,1122011218,0,121.10,120.65,0002,-0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147428,76033.00
12/26/2015 11:30,2,0.111,ALERT,210.57,336.34,59.959,1451147403,"274151322000083","219011344069620",27.83,3.70,0,297.26,339.04,3.2,1.1,0.000,585071.2,585071.2,2460,0,0,0,L,1151911521,0,120.42,121.55,0002,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147429,76034.00
12/26/2015 11:30,2,0.096,ACTIVE,211.03,336.34,59.965,1451147403,"274151322000076","219011344069620",29.20,3.30,0,296.96,344.76,2.9,0.8,0.004,621409.6,621409.6,2453,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147430,76035.00
12/26/2015 11:30,2,0.205,ALERT,211.93,338.44,60.002,1451147403,"201051344000868","219011344069620",29.04,2.50,0,299.97,341.75,6.1,3.9,0.013,301252.1,301252.1,8574,0,0,0,L,1122011218,0,120.88,121.78,0002,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147432,76036.00
12/26/2015 11:30,2,0.090,ACTIVE,210.35,335.44,59.970,1451147403,"274151322000095","219011344069620",27.12,2.50,0,298.47,341.75,2.5,0.5,0.004,614323.8,614323.8,2459,0,0,0,L,1151911521,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147433,76037.00
12/26/2015 11:30,2,0.186,ACTIVE,211.48,339.04,59.965,1451147403,"201051344000988","219011344069620",28.75,2.50,0,296.36,342.05,5.5,3.3,0.000,301570.6,301570.6,8571,0,0,0,L,1122011218,0,120.65,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147434,76038.00
12/26/2015 11:30,2,0.186,ACTIVE,210.57,334.54,59.933,1451147403,"201051344001025","219011344069620",28.53,2.00,0,296.06,339.65,5.4,3.3,0.004,313641.2,313641.2,13229,0,0,0,L,1122011218,0,120.88,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147435,76039.00
12/26/2015 11:30,2,0.250,ALERT,211.70,337.54,59.965,1451147403,"201051344000458","219011344069620",27.61,4.00,0,299.37,342.65,7.0,4.9,0.009,311558.1,311558.1,8576,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147437,76040.00
12/26/2015 11:30,2,0.238,ACTIVE,212.38,339.04,59.975,1451147403,"201051344000853","219011344069620",25.62,2.50,0,298.77,342.95,6.2,4.0,0.013,308405.8,308405.8,8585,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147438,76041.00
12/26/2015 11:30,2,0.184,ACTIVE,211.25,336.64,59.975,1451147403,"201051344000685","219011344069620",27.69,2.00,0,296.66,355.88,5.2,3.1,0.004,315234.9,315234.9,13250,0,0,0,L,1122011218,0,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147439,76042.00
12/26/2015 11:30,2,0.221,ACTIVE,210.80,335.74,59.970,1451147403,"201051344000917","219011344069620",24.61,3.30,0,295.76,338.44,5.5,3.4,0.009,312910.3,312910.3,13261,0,0,0,L,1122011218,0,121.10,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147439,76043.00
12/26/2015 11:30,2,0.182,ACTIVE,211.03,335.74,59.959,1451147403,"201051344001145","219011344069620",28.71,2.00,0,296.66,338.74,5.3,3.2,0.009,315964.4,315964.4,13262,0,0,0,L,1122011218,0,121.33,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147440,76044.00
12/26/2015 11:30,2,0.207,ALERT,211.03,336.04,59.991,1451147403,"201051344000651","219011344069620",26.76,1.00,0,296.06,348.66,5.7,3.5,0.004,310106.0,310106.0,13235,0,0,0,L,1122011218,0,121.78,120.20,0002,-1,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147442,76045.00
12/26/2015 11:30,2,0.148,ACTIVE,209.90,335.74,59.970,1451147403,"274151322000088","219011344069620",28.37,4.50,0,332.43,339.34,4.3,2.2,0.018,568184.5,568184.5,2444,0,0,0,L,1151911521,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147443,76046.00
12/26/2015 11:30,2,0.008,ALERT,211.03,297.87,59.965,1451147403,"274151322000068","219011344069620",43.69,3.00,0,296.06,414.49,0.0,0.0,0.000,476227.3,476227.3,2526,0,0,0,L,1151911521,0,120.88,122.01,0002,2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147445,76047.00
12/26/2015 11:30,2,0.180,ALERT,210.57,334.54,59.970,1451147403,"201051344001135","219011344069620",28.45,2.50,0,296.36,336.94,5.2,3.1,0.009,306667.0,306667.0,13217,0,0,0,L,1122011218,0,121.10,120.20,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147447,76048.00
12/26/2015 11:30,2,0.209,ALERT,211.48,338.14,59.965,1451147403,"201051344000594","219011344069620",28.75,2.00,0,298.47,340.55,6.1,4.0,0.009,312659.4,312659.4,8577,0,0,0,L,1122011218,0,120.88,120.88,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147449,76049.00
12/26/2015 11:30,2,0.215,ALERT,210.80,335.44,59.959,1451147403,"201051344001203","219011344069620",23.85,2.50,0,296.66,354.07,5.2,3.1,0.000,313016.3,313016.3,13240,0,0,0,L,1122011218,0,121.78,120.20,0002,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147451,76050.00
12/26/2015 11:30,2,0.123,ACTIVE,210.35,336.94,59.959,1451147403,"274151322000054","219011344069620",30.00,4.50,0,322.81,345.36,3.8,1.7,0.013,580314.1,580314.1,2447,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147452,76051.00
12/26/2015 11:30,2,0.221,ALERT,211.93,337.54,59.959,1451147403,"201051344000867","219011344069620",25.74,3.30,0,298.47,341.45,5.8,3.7,0.009,301721.8,301721.8,8571,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147454,76052.00
12/26/2015 11:30,2,0.246,ALERT,210.80,335.74,59.933,1451147403,"201051344001093","219011344069620",27.21,3.30,0,296.36,338.14,6.8,4.7,0.004,311277.3,311277.3,13247,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147455,76053.00
12/26/2015 11:30,2,0.158,ACTIVE,211.70,338.74,59.965,1451147403,"201051344000900","219011344069620",27.08,2.50,0,298.47,341.45,4.3,2.3,0.013,314692.2,314692.2,8572,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147456,76054.00
12/26/2015 11:30,2,0.219,ACTIVE,212.16,338.74,60.002,1451147403,"201051344000648","219011344069620",29.16,2.00,0,298.17,341.45,6.5,4.4,0.004,308570.9,308570.9,8571,0,0,0,L,1122011218,0,120.65,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147457,76055.00
12/26/2015 11:30,2,0.221,ALERT,211.70,337.84,59.965,1451147403,"201051344000569","219011344069620",30.12,3.00,0,300.57,342.35,6.8,4.6,0.009,316231.5,316231.5,8562,0,0,0,L,1122011218,0,120.42,121.33,0002,0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147459,76056.00
12/26/2015 11:30,2,0.229,ALERT,211.93,337.84,59.959,1451147403,"201051344000983","219011344069620",26.76,3.00,0,299.37,341.45,6.2,4.1,0.009,311469.6,311469.6,8569,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147461,76057.00
12/26/2015 11:30,2,0.191,ACTIVE,211.93,338.44,59.959,1451147403,"201051344001158","219011344069620",26.18,1.50,0,298.17,341.45,5.1,3.0,0.004,306927.6,306927.6,8589,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147462,76058.00
12/26/2015 11:30,2,0.258,ALERT,212.16,339.34,59.965,1451147403,"201051344000576","219011344069620",25.90,3.00,0,299.07,343.85,6.8,4.7,0.009,309113.2,309113.2,8574,0,0,0,L,1122011218,0,121.10,121.33,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147464,76059.00
12/26/2015 11:30,2,0.146,ACTIVE,210.35,336.04,59.959,1451147403,"274151322000087","219011344069620",29.84,5.50,0,324.32,346.26,4.4,2.3,0.013,555785.5,555785.5,2455,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451147465,76060.00
12/26/2015 11:45,2,0.217,ACTIVE,211.93,338.14,60.028,1451148304,"201051344000645","219011344069620",27.99,4.00,0,299.67,343.25,6.1,4.0,0.009,309725.4,309725.4,8575,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148306,76061.00
12/26/2015 11:45,2,0.141,ACTIVE,210.57,336.04,60.012,1451148304,"274151322000085","219011344069620",30.40,5.00,0,333.63,339.65,4.4,2.3,0.009,583039.1,583039.1,2451,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148306,76062.00
12/26/2015 11:45,2,0.225,ACTIVE,212.16,339.95,59.986,1451148304,"201051344000633","219011344069620",26.24,3.00,0,297.57,342.95,6.0,3.9,0.000,302591.4,302591.4,8587,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148307,76063.00
12/26/2015 11:45,2,0.266,ACTIVE,211.70,337.84,59.986,1451148304,"201051344000469","219011344069620",28.07,1.50,0,320.71,357.08,7.6,5.4,0.009,303634.9,303634.9,8589,0,0,0,L,1122011218,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148308,76064.00
12/26/2015 11:45,2,0.197,ALERT,210.80,311.99,59.986,1451148304,"201051344000646","219011344069620",22.90,2.00,0,296.66,336.94,4.6,2.5,0.000,308502.6,308502.6,13224,0,0,0,L,1122011218,0,121.55,120.65,0002,-0,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148310,76065.00
12/26/2015 11:45,2,0.121,ACTIVE,210.35,336.04,59.986,1451148304,"274151322000052","219011344069620",28.80,3.70,0,312.29,360.69,3.5,1.5,0.000,590640.9,590640.9,2457,0,0,0,L,1151911521,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148311,76066.00
12/26/2015 11:45,2,0.189,ACTIVE,211.03,336.34,59.991,1451148304,"201051344000585","219011344069620",28.17,3.00,0,296.66,339.65,5.5,3.4,0.009,313098.8,313098.8,13225,0,0,0,L,1122011218,0,120.88,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148312,76067.00
12/26/2015 11:45,2,0.211,ACTIVE,210.80,335.14,59.986,1451148304,"201051344001230","219011344069620",24.49,3.00,0,297.26,337.54,5.3,3.2,0.004,311591.7,311591.7,13269,0,0,0,L,1122011218,0,121.33,120.20,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148313,76068.00
12/26/2015 11:45,2,0.195,ACTIVE,211.25,335.14,59.975,1451148304,"201051344000582","219011344069620",25.72,2.50,0,297.87,347.46,5.1,3.0,0.000,306433.2,306433.2,13227,0,0,0,L,1122011218,0,121.33,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148314,76069.00
12/26/2015 11:45,2,0.264,ACTIVE,210.35,334.24,59.954,1451148304,"201051344000955","219011344069620",26.24,3.00,0,309.59,357.98,7.0,4.8,0.013,315383.2,315383.2,13223,0,0,0,L,1122011218,0,120.65,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148315,76070.00
12/26/2015 11:45,2,0.049,ALERT,210.57,330.93,59.981,1451148304,"274151322000094","219011344069620",24.99,1.50,0,295.46,413.89,1.2,0.0,0.000,476297.3,476297.3,2532,0,0,0,L,1151911521,0,120.42,121.55,0002,-1,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148317,76071.00
12/26/2015 11:45,2,0.227,ALERT,211.70,337.84,59.981,1451148304,"201051344000579","219011344069620",28.59,3.00,0,300.27,341.75,6.6,4.4,0.009,317188.4,317188.4,8579,0,0,0,L,1122011218,0,120.65,121.10,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148319,76072.00
12/26/2015 11:45,2,0.199,ALERT,210.57,334.84,59.965,1451148304,"201051344000890","219011344069620",27.00,3.00,0,296.96,341.75,5.5,3.3,0.000,313940.9,313940.9,13238,0,0,0,L,1122011218,0,121.33,119.97,0002,2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148321,76073.00
12/26/2015 11:45,2,0.213,ACTIVE,211.03,335.44,59.986,1451148304,"201051344000438","219011344069620",28.01,2.00,0,296.96,338.74,6.0,3.9,0.004,315652.4,315652.4,13228,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148322,76074.00
12/26/2015 11:45,2,0.230,ACTIVE,211.03,320.11,59.996,1451148304,"201051344000417","219011344069620",25.03,2.50,0,296.06,342.65,5.9,3.7,0.000,309859.7,309859.7,13237,0,0,0,L,1122011218,0,121.10,120.42,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148323,76075.00
12/26/2015 11:45,2,0.104,ALERT,210.57,336.04,59.981,1451148304,"274151322000083","219011344069620",29.24,4.00,0,296.96,339.34,3.1,1.1,0.000,585071.4,585071.4,2462,0,0,0,L,1151911521,0,120.65,121.33,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148324,76076.00
12/26/2015 11:45,2,0.094,ACTIVE,211.03,336.94,59.975,1451148304,"274151322000076","219011344069620",29.04,3.70,0,310.19,353.17,2.8,0.7,0.004,621409.8,621409.8,2454,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148325,76077.00
12/26/2015 11:45,2,0.203,ACTIVE,211.48,338.14,59.986,1451148304,"201051344000868","219011344069620",28.78,3.00,0,313.20,364.29,5.9,3.8,0.009,301253.0,301253.0,8576,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148326,76078.00
12/26/2015 11:45,2,0.090,ALERT,210.57,336.34,59.986,1451148304,"274151322000095","219011344069620",26.70,3.30,0,297.87,338.14,2.4,0.4,0.000,614323.9,614323.9,2460,0,0,0,L,1151911521,0,121.10,121.10,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148328,76079.00
12/26/2015 11:45,2,0.184,ACTIVE,211.48,339.34,59.986,1451148304,"201051344000988","219011344069620",29.06,3.00,0,307.78,360.99,5.4,3.3,0.009,301571.5,301571.5,8572,0,0,0,L,1122011218,0,120.42,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148329,76080.00
12/26/2015 11:45,2,0.180,ALERT,210.57,334.84,59.996,1451148304,"201051344001025","219011344069620",28.09,2.00,0,296.36,338.44,5.1,3.0,0.004,313642.0,313642.0,13230,0,0,0,L,1122011218,0,120.88,120.42,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148331,76081.00
12/26/2015 11:45,2,0.240,ACTIVE,211.48,337.54,59.986,1451148304,"201051344000458","219011344069620",27.85,4.00,0,314.40,363.69,6.8,4.6,0.009,311559.2,311559.2,8578,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148332,76082.00
12/26/2015 11:45,2,0.215,ACTIVE,212.16,339.34,59.981,1451148304,"201051344000853","219011344069620",27.10,3.00,0,314.40,359.18,6.0,3.8,0.013,308406.7,308406.7,8586,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148333,76083.00
12/26/2015 11:45,2,0.215,ALERT,211.25,321.01,59.986,1451148304,"201051344000685","219011344069620",22.36,2.50,0,296.66,342.95,4.9,2.8,0.000,315235.6,315235.6,13251,0,0,0,L,1122011218,0,122.01,120.42,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148334,76084.00
12/26/2015 11:45,2,0.199,ALERT,210.80,335.74,59.986,1451148304,"201051344000917","219011344069620",25.58,3.70,0,295.16,339.04,5.2,3.1,0.000,312911.1,312911.1,13262,0,0,0,L,1122011218,0,121.10,120.88,0002,0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148336,76085.00
12/26/2015 11:45,2,0.176,ALERT,211.03,335.14,59.986,1451148304,"201051344001145","219011344069620",28.39,2.50,0,296.96,339.34,5.1,3.0,0.004,315965.2,315965.2,13263,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148338,76086.00
12/26/2015 11:45,2,0.195,ALERT,210.80,335.44,59.975,1451148304,"201051344000651","219011344069620",26.98,1.50,0,296.06,346.26,5.3,3.2,0.000,310106.8,310106.8,13237,0,0,0,L,1122011218,0,121.55,120.20,0002,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148340,76087.00
12/26/2015 11:45,2,0.129,ACTIVE,209.90,335.14,59.975,1451148304,"274151322000088","219011344069620",30.26,4.50,0,332.43,339.95,4.0,1.9,0.013,568185.1,568185.1,2445,0,0,0,L,1151911521,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148341,76088.00
12/26/2015 11:45,2,0.006,ALERT,211.03,297.87,59.949,1451148304,"274151322000068","219011344069620",43.65,3.00,0,295.76,420.20,0.0,0.0,0.000,476227.3,476227.3,2528,0,0,0,L,1151911521,0,120.88,122.01,0002,2,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148343,76089.00
12/26/2015 11:45,2,0.176,ACTIVE,210.35,333.93,59.981,1451148304,"201051344001135","219011344069620",28.09,2.50,0,296.96,338.44,5.0,2.9,0.004,306667.8,306667.8,13219,0,0,0,L,1122011218,0,121.10,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148344,76090.00
12/26/2015 11:45,2,0.203,ACTIVE,211.03,337.84,59.933,1451148304,"201051344000594","219011344069620",28.41,2.50,0,299.07,340.85,5.8,3.7,0.013,312660.3,312660.3,8579,0,0,0,L,1122011218,0,120.65,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148345,76091.00
12/26/2015 11:45,2,0.215,ACTIVE,210.80,332.43,59.970,1451148304,"201051344001203","219011344069620",23.04,3.00,0,296.66,344.76,5.0,2.9,0.000,313017.0,313017.0,13242,0,0,0,L,1122011218,0,121.78,120.20,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148346,76092.00
12/26/2015 11:45,2,0.121,ACTIVE,210.35,336.04,59.944,1451148304,"274151322000054","219011344069620",29.88,5.00,0,332.73,339.34,3.7,1.6,0.009,580314.5,580314.5,2448,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148347,76093.00
12/26/2015 11:45,2,0.217,ACTIVE,211.93,337.84,59.981,1451148304,"201051344000867","219011344069620",25.49,3.30,0,299.37,341.75,5.6,3.5,0.000,301722.7,301722.7,8573,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148348,76094.00
12/26/2015 11:45,2,0.236,ACTIVE,210.80,335.74,59.965,1451148304,"201051344001093","219011344069620",27.71,3.70,0,296.66,338.14,6.6,4.5,0.000,311278.4,311278.4,13249,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148348,76095.00
12/26/2015 11:45,2,0.158,ACTIVE,211.48,338.44,59.975,1451148304,"201051344000900","219011344069620",26.96,3.00,0,312.29,359.18,4.3,2.3,0.013,314692.8,314692.8,8573,0,0,0,L,1122011218,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148349,76096.00
12/26/2015 11:45,2,0.213,ALERT,211.70,338.14,59.975,1451148304,"201051344000648","219011344069620",28.82,2.50,0,299.07,343.25,6.3,4.1,0.009,308571.9,308571.9,8572,0,0,0,L,1122011218,0,120.42,121.55,0002,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148351,76097.00
12/26/2015 11:45,2,0.219,ACTIVE,211.25,337.54,59.991,1451148304,"201051344000569","219011344069620",29.90,3.30,0,328.82,350.77,6.7,4.5,0.009,316232.6,316232.6,8564,0,0,0,L,1122011218,0,119.75,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148352,76098.00
12/26/2015 11:45,2,0.225,ACTIVE,211.48,337.84,59.986,1451148304,"201051344000983","219011344069620",26.24,3.30,0,317.40,359.78,6.0,3.9,0.009,311470.6,311470.6,8571,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148353,76099.00
12/26/2015 11:45,2,0.191,ALERT,211.70,338.14,59.981,1451148304,"201051344001158","219011344069620",25.96,2.00,0,299.07,341.45,5.1,3.0,0.004,306928.4,306928.4,8590,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148355,76100.00
12/26/2015 11:45,2,0.254,ACTIVE,212.16,339.04,59.975,1451148304,"201051344000576","219011344069620",25.29,3.00,0,299.67,342.65,6.6,4.4,0.004,309114.3,309114.3,8576,0,0,0,L,1122011218,0,120.88,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148356,76101.00
12/26/2015 11:45,2,0.139,ACTIVE,210.57,336.64,59.975,1451148304,"274151322000087","219011344069620",29.76,6.00,0,332.73,339.95,4.2,2.1,0.009,555786.0,555786.0,2456,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451148357,76102.00
12/26/2015 12:00,2,0.215,ALERT,211.93,339.34,59.970,1451149204,"201051344000645","219011344069620",27.51,4.00,0,299.67,342.95,6.0,3.9,0.013,309726.4,309726.4,8576,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149206,76103.00
12/26/2015 12:00,2,0.139,ACTIVE,210.80,336.94,59.975,1451149204,"274151322000085","219011344069620",30.45,5.00,0,333.63,339.95,4.3,2.2,0.013,583039.6,583039.6,2452,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149207,76104.00
12/26/2015 12:00,2,0.234,ALERT,212.16,340.55,59.938,1451149204,"201051344000633","219011344069620",24.49,3.00,0,297.26,343.85,5.8,3.7,0.004,302592.4,302592.4,8588,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149208,76105.00
12/26/2015 12:00,2,0.260,ACTIVE,211.70,338.74,59.975,1451149204,"201051344000469","219011344069620",28.31,1.50,0,315.00,356.18,7.5,5.3,0.018,303636.2,303636.2,8590,0,0,0,L,1122011218,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149209,76106.00
12/26/2015 12:00,2,0.168,ALERT,210.35,308.09,59.970,1451149204,"201051344000646","219011344069620",24.45,2.00,0,296.36,334.24,4.2,2.1,0.000,308503.2,308503.2,13226,0,0,0,L,1122011218,0,121.10,120.20,0002,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149211,76107.00
12/26/2015 12:00,2,0.119,ACTIVE,210.12,336.34,59.965,1451149204,"274151322000052","219011344069620",28.59,4.00,0,316.80,350.17,3.5,1.4,0.000,590641.3,590641.3,2458,0,0,0,L,1151911521,0,119.97,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149212,76108.00
12/26/2015 12:00,2,0.186,ALERT,210.80,335.44,59.965,1451149204,"201051344000585","219011344069620",27.83,3.00,0,296.96,338.44,5.3,3.2,0.009,313099.6,313099.6,13226,0,0,0,L,1122011218,0,120.65,120.65,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149214,76109.00
12/26/2015 12:00,2,0.215,ALERT,210.57,334.54,59.970,1451149204,"201051344001230","219011344069620",23.70,3.00,0,296.96,337.54,5.2,3.1,0.000,311592.5,311592.5,13270,0,0,0,L,1122011218,0,121.33,120.20,0002,-0,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149216,76110.00
12/26/2015 12:00,2,0.189,ALERT,211.25,331.53,59.975,1451149204,"201051344000582","219011344069620",25.98,2.50,0,297.87,348.66,5.0,2.9,0.000,306433.9,306433.9,13228,0,0,0,L,1122011218,0,121.33,120.88,0002,0,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149218,76111.00
12/26/2015 12:00,2,0.260,ALERT,210.57,334.84,59.965,1451149204,"201051344000955","219011344069620",25.90,3.00,0,296.36,339.34,6.8,4.7,0.009,315384.4,315384.4,13224,0,0,0,L,1122011218,0,120.65,120.42,0002,0,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149220,76112.00
12/26/2015 12:00,2,0.047,ALERT,210.35,322.51,59.970,1451149204,"274151322000094","219011344069620",24.19,1.50,0,296.06,408.18,1.1,0.0,0.000,476297.3,476297.3,2534,0,0,0,L,1151911521,0,120.42,121.78,0002,-1,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149221,76113.00
12/26/2015 12:00,2,0.250,ACTIVE,211.70,338.14,59.970,1451149204,"201051344000579","219011344069620",25.37,3.00,0,300.27,342.05,6.5,4.3,0.004,317189.5,317189.5,8581,0,0,0,L,1122011218,0,120.88,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149222,76114.00
12/26/2015 12:00,2,0.191,ACTIVE,210.57,325.22,59.975,1451149204,"201051344000890","219011344069620",25.96,3.00,0,296.96,344.45,5.1,3.0,0.000,313941.7,313941.7,13240,0,0,0,L,1122011218,0,121.33,119.97,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149223,76115.00
12/26/2015 12:00,2,0.207,ALERT,210.80,335.74,59.986,1451149204,"201051344000438","219011344069620",27.61,2.00,0,296.66,338.74,5.8,3.7,0.000,315653.4,315653.4,13229,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149225,76116.00
12/26/2015 12:00,2,0.227,ALERT,210.80,298.17,59.965,1451149204,"201051344000417","219011344069620",23.08,2.50,0,296.06,334.84,5.3,3.2,0.000,309860.6,309860.6,13238,0,0,0,L,1122011218,0,120.88,120.65,0002,0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149227,76117.00
12/26/2015 12:00,2,0.100,ALERT,210.57,337.24,59.965,1451149204,"274151322000083","219011344069620",28.98,4.00,0,297.57,339.34,2.9,0.9,0.009,585071.7,585071.7,2464,0,0,0,L,1151911521,0,120.88,121.55,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149229,76118.00
12/26/2015 12:00,2,0.090,ALERT,211.03,336.34,59.970,1451149204,"274151322000076","219011344069620",28.94,4.00,0,297.26,339.65,2.6,0.6,0.000,621410.0,621410.0,2455,0,0,0,L,1151911521,0,120.88,121.78,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149231,76119.00
12/26/2015 12:00,2,0.201,ALERT,211.70,338.44,59.970,1451149204,"201051344000868","219011344069620",28.78,3.00,0,301.77,342.05,5.9,3.8,0.009,301254.0,301254.0,8577,0,0,0,L,1122011218,0,120.88,121.55,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149233,76120.00
12/26/2015 12:00,2,0.086,ACTIVE,210.57,336.34,59.975,1451149204,"274151322000095","219011344069620",27.12,3.70,0,297.87,338.74,2.3,0.3,0.000,614323.9,614323.9,2462,0,0,0,L,1151911521,0,121.33,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149234,76121.00
12/26/2015 12:00,2,0.180,ALERT,211.48,339.65,59.965,1451149204,"201051344000988","219011344069620",28.90,3.00,0,297.26,342.65,5.3,3.2,0.004,301572.3,301572.3,8573,0,0,0,L,1122011218,0,120.65,121.33,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149235,76122.00
12/26/2015 12:00,2,0.174,ACTIVE,210.80,334.84,59.981,1451149204,"201051344001025","219011344069620",27.67,2.00,0,296.06,338.14,4.9,2.8,0.000,313642.7,313642.7,13232,0,0,0,L,1122011218,0,120.88,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149236,76123.00
12/26/2015 12:00,2,0.236,ACTIVE,211.48,338.14,59.975,1451149204,"201051344000458","219011344069620",27.49,4.50,0,307.48,360.99,6.6,4.5,0.009,311560.4,311560.4,8579,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149237,76124.00
12/26/2015 12:00,2,0.203,ACTIVE,212.16,339.95,59.975,1451149204,"201051344000853","219011344069620",27.87,3.00,0,312.29,360.38,5.8,3.7,0.013,308407.7,308407.7,8587,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149238,76125.00
12/26/2015 12:00,2,0.176,ALERT,211.25,336.64,59.959,1451149204,"201051344000685","219011344069620",26.90,2.50,0,296.36,338.14,4.8,2.7,0.000,315236.3,315236.3,13253,0,0,0,L,1122011218,0,122.01,120.42,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149240,76126.00
12/26/2015 12:00,2,0.178,ACTIVE,211.03,336.34,59.944,1451149204,"201051344000917","219011344069620",27.14,3.70,0,295.16,338.44,4.9,2.8,0.004,312911.9,312911.9,13264,0,0,0,L,1122011218,0,121.10,120.88,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149241,76127.00
