ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 12:00,2,0.172,ACTIVE,211.25,336.04,59.970,1451149204,"201051344001145","219011344069620",28.15,2.50,0,296.66,339.04,4.9,2.8,0.009,315965.9,315965.9,13265,0,0,0,L,1122011218,0,121.33,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149242,76128.00
12/26/2015 12:00,2,0.211,ALERT,211.03,313.50,59.996,1451149204,"201051344000651","219011344069620",23.36,1.50,0,295.76,340.85,5.0,2.9,0.000,310107.6,310107.6,13239,0,0,0,L,1122011218,0,121.55,120.20,0002,-1,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149244,76129.00
12/26/2015 12:00,2,0.148,ACTIVE,209.90,335.44,59.954,1451149204,"274151322000088","219011344069620",25.60,5.00,0,333.03,340.25,3.9,1.8,0.013,568185.5,568185.5,2446,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149245,76130.00
12/26/2015 12:00,2,0.061,ALERT,211.03,319.51,59.970,1451149204,"274151322000068","219011344069620",23.78,3.00,0,296.06,414.49,1.4,0.0,0.000,476227.3,476227.3,2530,0,0,0,L,1151911521,0,121.10,121.78,0002,2,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149247,76131.00
12/26/2015 12:00,2,0.170,ALERT,210.35,333.93,59.959,1451149204,"201051344001135","219011344069620",27.79,2.50,0,296.36,337.24,4.8,2.7,0.004,306668.5,306668.5,13220,0,0,0,L,1122011218,0,120.88,120.42,0002,1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149249,76132.00
12/26/2015 12:00,2,0.195,ALERT,211.48,338.74,59.928,1451149204,"201051344000594","219011344069620",28.23,2.50,0,299.07,340.55,5.6,3.5,0.009,312661.3,312661.3,8580,0,0,0,L,1122011218,0,120.88,120.88,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149250,76133.00
12/26/2015 12:00,2,0.199,ALERT,210.80,331.83,59.981,1451149204,"201051344001203","219011344069620",23.72,3.00,0,296.06,355.58,4.8,2.7,0.000,313017.7,313017.7,13243,0,0,0,L,1122011218,0,121.55,120.20,0002,0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149252,76134.00
12/26/2015 12:00,2,0.115,ACTIVE,210.35,335.14,59.986,1451149204,"274151322000054","219011344069620",29.84,5.00,0,333.03,339.34,3.5,1.5,0.013,580315.0,580315.0,2449,0,0,0,L,1151911521,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149253,76135.00
12/26/2015 12:00,2,0.213,ALERT,212.16,338.14,59.959,1451149204,"201051344000867","219011344069620",25.39,3.70,0,299.37,342.35,5.5,3.4,0.004,301723.6,301723.6,8574,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149255,76136.00
12/26/2015 12:00,2,0.230,ALERT,210.80,336.04,59.959,1451149204,"201051344001093","219011344069620",27.53,3.70,0,296.36,338.44,6.5,4.3,0.004,311279.5,311279.5,13250,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149257,76137.00
12/26/2015 12:00,2,0.158,ALERT,211.70,339.04,59.970,1451149204,"201051344000900","219011344069620",25.86,3.00,0,299.97,341.75,4.2,2.1,0.009,314693.3,314693.3,8574,0,0,0,L,1122011218,0,121.10,121.10,0002,0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149259,76138.00
12/26/2015 12:00,2,0.236,ACTIVE,211.93,338.14,59.959,1451149204,"201051344000648","219011344069620",24.65,2.50,0,299.07,342.05,5.9,3.8,0.004,308573.0,308573.0,8574,0,0,0,L,1122011218,0,120.65,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149259,76139.00
12/26/2015 12:00,2,0.213,ACTIVE,211.93,338.44,59.970,1451149204,"201051344000569","219011344069620",29.68,3.30,0,323.72,350.47,6.5,4.3,0.009,316233.7,316233.7,8565,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149261,76140.00
12/26/2015 12:00,2,0.223,ACTIVE,211.93,338.14,59.959,1451149204,"201051344000983","219011344069620",26.58,3.30,0,311.99,358.88,6.0,3.9,0.009,311471.6,311471.6,8572,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149261,76141.00
12/26/2015 12:00,2,0.191,ACTIVE,211.70,338.44,59.970,1451149204,"201051344001158","219011344069620",25.27,2.00,0,299.07,341.45,5.0,2.9,0.000,306929.1,306929.1,8592,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149262,76142.00
12/26/2015 12:00,2,0.250,ALERT,212.16,339.65,59.965,1451149204,"201051344000576","219011344069620",25.25,3.30,0,299.67,343.85,6.4,4.3,0.004,309115.4,309115.4,8577,0,0,0,L,1122011218,0,121.10,121.10,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149264,76143.00
12/26/2015 12:00,2,0.129,ACTIVE,210.57,337.24,59.975,1451149204,"274151322000087","219011344069620",29.66,6.00,0,333.63,339.65,4.0,1.9,0.004,555786.5,555786.5,2457,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451149265,76144.00
12/26/2015 12:15,2,0.213,ACTIVE,211.93,338.74,59.970,1451150103,"201051344000645","219011344069620",28.07,4.50,0,299.67,342.95,6.1,3.9,0.009,309727.4,309727.4,8578,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150104,76145.00
12/26/2015 12:15,2,0.139,ACTIVE,210.12,335.74,59.975,1451150103,"274151322000085","219011344069620",30.40,5.00,0,333.03,340.25,4.3,2.2,0.013,583040.2,583040.2,2453,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150105,76146.00
12/26/2015 12:15,2,0.213,ACTIVE,212.16,339.95,59.975,1451150103,"201051344000633","219011344069620",27.17,3.00,0,297.87,344.45,5.9,3.8,0.009,302593.3,302593.3,8590,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150106,76147.00
12/26/2015 12:15,2,0.258,ACTIVE,211.48,338.14,59.970,1451150103,"201051344000469","219011344069620",28.49,1.50,0,313.50,357.68,7.5,5.3,0.013,303637.6,303637.6,8591,0,0,0,L,1122011218,0,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150107,76148.00
12/26/2015 12:15,2,0.193,ACTIVE,210.35,299.37,59.959,1451150103,"201051344000646","219011344069620",21.77,2.00,0,296.96,312.89,4.3,2.2,0.000,308503.8,308503.8,13228,0,0,0,L,1122011218,0,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150108,76149.00
12/26/2015 12:15,2,0.119,ACTIVE,209.90,335.14,59.944,1451150103,"274151322000052","219011344069620",28.63,4.00,0,311.69,353.17,3.5,1.4,0.004,590641.6,590641.6,2459,0,0,0,L,1151911521,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150109,76150.00
12/26/2015 12:15,2,0.188,ACTIVE,211.03,336.64,59.981,1451150103,"201051344000585","219011344069620",27.95,3.00,0,296.66,338.74,5.4,3.3,0.009,313100.4,313100.4,13228,0,0,0,L,1122011218,0,120.88,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150110,76151.00
12/26/2015 12:15,2,0.191,ACTIVE,210.80,335.14,59.981,1451150103,"201051344001230","219011344069620",26.74,3.00,0,296.96,337.54,5.2,3.1,0.004,311593.3,311593.3,13272,0,0,0,L,1122011218,0,121.33,120.20,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150111,76152.00
12/26/2015 12:15,2,0.211,ALERT,211.25,315.60,59.970,1451150103,"201051344000582","219011344069620",22.26,2.50,0,297.87,352.57,4.8,2.7,0.000,306434.7,306434.7,13230,0,0,0,L,1122011218,0,121.33,120.88,0002,0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150112,76153.00
12/26/2015 12:15,2,0.262,ACTIVE,210.35,334.54,59.944,1451150103,"201051344000955","219011344069620",26.06,3.00,0,296.36,340.25,6.9,4.7,0.009,315385.6,315385.6,13226,0,0,0,L,1122011218,0,120.65,120.42,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150113,76154.00
12/26/2015 12:15,2,0.000,ALERT,209.90,297.26,59.954,1451150103,"274151322000094","219011344069620",42.98,2.00,0,295.46,414.49,0.0,0.0,0.000,476297.3,476297.3,2536,0,0,0,L,1151911521,0,120.20,121.55,0002,-1,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150115,76155.00
12/26/2015 12:15,2,0.250,ALERT,211.48,337.24,59.981,1451150103,"201051344000579","219011344069620",25.54,3.00,0,300.87,341.15,6.5,4.3,0.004,317190.6,317190.6,8582,0,0,0,L,1122011218,0,120.65,121.10,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150117,76156.00
12/26/2015 12:15,2,0.193,ALERT,210.57,327.02,59.975,1451150103,"201051344000890","219011344069620",26.12,3.30,0,296.96,346.26,5.2,3.0,0.000,313942.5,313942.5,13241,0,0,0,L,1122011218,0,121.33,119.75,0002,2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150119,76157.00
12/26/2015 12:15,2,0.205,ACTIVE,210.80,335.44,59.938,1451150103,"201051344000438","219011344069620",27.55,2.00,0,296.66,343.85,5.7,3.6,0.000,315654.3,315654.3,13231,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150120,76158.00
12/26/2015 12:15,2,0.227,ALERT,210.80,298.77,59.975,1451150103,"201051344000417","219011344069620",22.96,2.00,0,296.66,335.44,5.3,3.2,0.000,309861.5,309861.5,13240,0,0,0,L,1122011218,0,120.88,120.65,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150122,76159.00
12/26/2015 12:15,2,0.104,ACTIVE,210.12,335.44,59.970,1451150103,"274151322000083","219011344069620",27.53,4.00,0,297.26,339.34,2.9,0.9,0.000,585071.9,585071.9,2466,0,0,0,L,1151911521,0,120.65,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150123,76160.00
12/26/2015 12:15,2,0.092,ACTIVE,210.80,336.34,59.965,1451150103,"274151322000076","219011344069620",28.88,4.00,0,296.96,339.65,2.7,0.6,0.004,621410.2,621410.2,2457,0,0,0,L,1151911521,0,120.88,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150124,76161.00
12/26/2015 12:15,2,0.201,ACTIVE,211.48,338.14,59.975,1451150103,"201051344000868","219011344069620",28.88,3.00,0,300.57,343.25,5.9,3.8,0.013,301254.9,301254.9,8579,0,0,0,L,1122011218,0,120.65,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150124,76162.00
12/26/2015 12:15,2,0.084,ALERT,210.35,335.44,59.991,1451150103,"274151322000095","219011344069620",27.21,3.70,0,297.87,343.55,2.4,0.3,0.000,614324.1,614324.1,2463,0,0,0,L,1151911521,0,121.10,121.10,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150126,76163.00
12/26/2015 12:15,2,0.182,ACTIVE,211.48,339.04,59.965,1451150103,"201051344000988","219011344069620",28.92,3.00,0,297.57,342.95,5.3,3.2,0.004,301573.1,301573.1,8575,0,0,0,L,1122011218,0,120.42,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150127,76164.00
12/26/2015 12:15,2,0.180,ALERT,210.57,334.54,59.938,1451150103,"201051344001025","219011344069620",26.76,2.50,0,296.36,342.95,4.9,2.8,0.000,313643.4,313643.4,13233,0,0,0,L,1122011218,0,120.88,120.42,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150129,76165.00
12/26/2015 12:15,2,0.240,ALERT,211.25,337.54,59.970,1451150103,"201051344000458","219011344069620",26.90,4.50,0,299.97,342.65,6.6,4.4,0.009,311561.5,311561.5,8580,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150131,76166.00
12/26/2015 12:15,2,0.215,ALERT,212.16,339.65,59.965,1451150103,"201051344000853","219011344069620",27.02,3.00,0,299.97,344.15,5.9,3.8,0.013,308408.6,308408.6,8588,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150133,76167.00
12/26/2015 12:15,2,0.172,ALERT,211.03,336.04,59.970,1451150103,"201051344000685","219011344069620",26.82,2.50,0,296.66,348.36,4.7,2.6,0.000,315236.9,315236.9,13255,0,0,0,L,1122011218,0,121.78,120.20,0002,-1,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150134,76168.00
12/26/2015 12:15,2,0.201,ALERT,211.03,336.04,59.954,1451150103,"201051344000917","219011344069620",24.25,4.00,0,296.06,339.34,5.0,2.9,0.000,312912.6,312912.6,13265,0,0,0,L,1122011218,0,121.10,120.88,0002,0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150136,76169.00
12/26/2015 12:15,2,0.172,ALERT,211.03,335.74,59.991,1451150103,"201051344001145","219011344069620",28.15,2.50,0,297.26,339.34,4.9,2.8,0.004,315966.6,315966.6,13266,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150138,76170.00
12/26/2015 12:15,2,0.191,ALERT,210.80,335.44,59.965,1451150103,"201051344000651","219011344069620",26.84,1.50,0,296.36,348.96,5.2,3.1,0.000,310108.4,310108.4,13241,0,0,0,L,1122011218,0,121.55,120.20,0002,-0,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150140,76171.00
12/26/2015 12:15,2,0.139,ACTIVE,209.90,334.24,59.959,1451150103,"274151322000088","219011344069620",26.34,5.00,0,332.13,339.65,3.7,1.7,0.000,568186.0,568186.0,2447,0,0,0,L,1151911521,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150141,76172.00
12/26/2015 12:15,2,0.061,ALERT,210.80,318.61,59.959,1451150103,"274151322000068","219011344069620",23.76,3.00,0,295.46,420.20,1.4,0.0,0.000,476227.3,476227.3,2532,0,0,0,L,1151911521,0,121.10,121.55,0002,2,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150142,76173.00
12/26/2015 12:15,2,0.170,ACTIVE,210.57,334.54,59.965,1451150103,"201051344001135","219011344069620",27.79,3.00,0,296.66,338.44,4.8,2.7,0.004,306669.2,306669.2,13222,0,0,0,L,1122011218,0,120.88,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150143,76174.00
12/26/2015 12:15,2,0.197,ACTIVE,211.03,337.54,59.975,1451150103,"201051344000594","219011344069620",28.21,3.00,0,299.67,341.15,5.7,3.6,0.000,312662.2,312662.2,8582,0,0,0,L,1122011218,0,120.42,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150145,76175.00
12/26/2015 12:15,2,0.203,ACTIVE,211.03,321.01,59.933,1451150103,"201051344001203","219011344069620",22.58,3.00,0,296.66,363.69,4.7,2.6,0.000,313018.4,313018.4,13245,0,0,0,L,1122011218,0,121.55,120.42,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150146,76176.00
12/26/2015 12:15,2,0.115,ACTIVE,210.12,335.74,59.965,1451150103,"274151322000054","219011344069620",29.76,5.50,0,332.13,339.34,3.5,1.5,0.009,580315.3,580315.3,2450,0,0,0,L,1151911521,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150147,76177.00
12/26/2015 12:15,2,0.215,ACTIVE,211.70,337.54,59.970,1451150103,"201051344000867","219011344069620",26.04,4.00,0,299.07,342.05,5.7,3.5,0.004,301724.5,301724.5,8576,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150148,76178.00
12/26/2015 12:15,2,0.227,ACTIVE,210.80,336.04,59.965,1451150103,"201051344001093","219011344069620",27.29,4.00,0,296.96,338.44,6.3,4.2,0.009,311280.6,311280.6,13252,0,0,0,L,1122011218,0,121.10,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150149,76179.00
12/26/2015 12:15,2,0.150,ACTIVE,211.25,337.84,59.970,1451150103,"201051344000900","219011344069620",27.73,3.00,0,299.67,341.75,4.2,2.2,0.009,314693.9,314693.9,8576,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150150,76180.00
12/26/2015 12:15,2,0.213,ALERT,211.70,337.84,59.970,1451150103,"201051344000648","219011344069620",28.65,3.00,0,299.07,342.05,6.2,4.0,0.009,308574.0,308574.0,8575,0,0,0,L,1122011218,0,120.20,121.55,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150152,76181.00
12/26/2015 12:15,2,0.211,ACTIVE,211.70,337.84,59.970,1451150103,"201051344000569","219011344069620",29.68,3.30,0,319.21,354.67,6.4,4.3,0.009,316234.7,316234.7,8566,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150152,76182.00
12/26/2015 12:15,2,0.221,ALERT,211.48,337.24,59.970,1451150103,"201051344000983","219011344069620",26.66,3.30,0,301.17,342.35,6.0,3.8,0.009,311472.5,311472.5,8573,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150154,76183.00
12/26/2015 12:15,2,0.193,ALERT,211.48,337.54,59.949,1451150103,"201051344001158","219011344069620",24.85,2.00,0,299.67,341.45,4.9,2.8,0.000,306929.8,306929.8,8593,0,0,0,L,1122011218,0,120.42,120.88,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150156,76184.00
12/26/2015 12:15,2,0.248,ACTIVE,212.16,339.34,59.975,1451150103,"201051344000576","219011344069620",25.86,3.30,0,299.67,344.45,6.5,4.4,0.009,309116.5,309116.5,8579,0,0,0,L,1122011218,0,120.88,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150157,76185.00
12/26/2015 12:15,2,0.129,ACTIVE,210.35,336.04,59.965,1451150103,"274151322000087","219011344069620",29.58,6.00,0,329.73,342.35,3.9,1.8,0.013,555787.0,555787.0,2458,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451150158,76186.00
12/26/2015 12:30,2,0.219,ALERT,212.16,339.04,59.981,1451151003,"201051344000645","219011344069620",28.39,4.50,0,299.67,342.95,6.3,4.2,0.009,309728.5,309728.5,8579,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151005,76187.00
12/26/2015 12:30,2,0.143,ACTIVE,210.80,336.64,59.949,1451151003,"274151322000085","219011344069620",30.55,5.00,0,333.33,340.25,4.5,2.4,0.013,583040.8,583040.8,2454,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151006,76188.00
12/26/2015 12:30,2,0.238,ALERT,212.38,341.15,59.975,1451151003,"201051344000633","219011344069620",25.17,3.00,0,297.26,344.45,6.1,3.9,0.009,302594.3,302594.3,8591,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151008,76189.00
12/26/2015 12:30,2,0.271,ACTIVE,211.93,338.74,60.018,1451151003,"201051344000469","219011344069620",28.05,2.00,0,315.60,354.67,7.7,5.5,0.009,303638.9,303638.9,8592,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151009,76190.00
12/26/2015 12:30,2,0.195,ACTIVE,210.57,299.97,59.970,1451151003,"201051344000646","219011344069620",22.17,2.00,0,296.96,319.21,4.4,2.3,0.000,308504.4,308504.4,13229,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151010,76191.00
12/26/2015 12:30,2,0.123,ACTIVE,210.35,335.44,59.975,1451151003,"274151322000052","219011344069620",28.77,4.00,0,311.39,352.87,3.6,1.5,0.000,590642.0,590642.0,2460,0,0,0,L,1151911521,0,120.20,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151011,76192.00
12/26/2015 12:30,2,0.191,ALERT,211.25,336.64,59.986,1451151003,"201051344000585","219011344069620",28.23,3.30,0,296.96,339.65,5.5,3.4,0.009,313101.2,313101.2,13229,0,0,0,L,1122011218,0,120.88,120.88,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151013,76193.00
12/26/2015 12:30,2,0.195,ALERT,211.03,335.74,59.975,1451151003,"201051344001230","219011344069620",26.98,3.30,0,296.96,338.44,5.3,3.2,0.004,311594.1,311594.1,13273,0,0,0,L,1122011218,0,121.55,120.20,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151015,76194.00
12/26/2015 12:30,2,0.191,ACTIVE,211.48,336.64,59.986,1451151003,"201051344000582","219011344069620",27.37,3.00,0,297.57,351.97,5.3,3.2,0.004,306435.4,306435.4,13232,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151016,76195.00
12/26/2015 12:30,2,0.260,ALERT,210.57,336.04,60.012,1451151003,"201051344000955","219011344069620",26.86,3.00,0,296.96,340.85,7.0,4.9,0.013,315386.8,315386.8,13227,0,0,0,L,1122011218,0,120.88,120.65,0002,1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151018,76196.00
12/26/2015 12:30,2,0.051,ALERT,210.57,309.89,59.991,1451151003,"274151322000094","219011344069620",24.27,2.00,0,295.76,414.49,1.3,0.0,0.000,476297.3,476297.3,2538,0,0,0,L,1151911521,0,120.65,121.78,0002,-0,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151020,76197.00
12/26/2015 12:30,2,0.254,ACTIVE,211.93,339.04,59.991,1451151003,"201051344000579","219011344069620",26.02,3.30,0,300.27,342.05,6.7,4.6,0.009,317191.7,317191.7,8584,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151021,76198.00
12/26/2015 12:30,2,0.195,ACTIVE,210.80,335.44,60.002,1451151003,"201051344000890","219011344069620",26.94,3.30,0,296.96,345.36,5.4,3.3,0.000,313943.3,313943.3,13243,0,0,0,L,1122011218,0,121.33,119.97,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151021,76199.00
12/26/2015 12:30,2,0.209,ALERT,211.03,336.34,59.981,1451151003,"201051344000438","219011344069620",27.87,2.50,0,297.26,339.34,5.9,3.8,0.004,315655.3,315655.3,13232,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151023,76200.00
12/26/2015 12:30,2,0.229,ALERT,211.03,299.67,59.991,1451151003,"201051344000417","219011344069620",23.32,2.50,0,296.96,336.04,5.5,3.3,0.000,309862.3,309862.3,13242,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151025,76201.00
12/26/2015 12:30,2,0.107,ALERT,210.57,337.24,59.986,1451151003,"274151322000083","219011344069620",27.95,4.50,0,296.96,339.65,3.1,1.0,0.009,585072.2,585072.2,2467,0,0,0,L,1151911521,0,120.88,121.55,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151027,76202.00
12/26/2015 12:30,2,0.096,ALERT,210.80,336.94,59.981,1451151003,"274151322000076","219011344069620",29.12,4.50,0,297.26,339.95,2.9,0.8,0.004,621410.3,621410.3,2458,0,0,0,L,1151911521,0,120.88,121.78,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151029,76203.00
12/26/2015 12:30,2,0.225,ACTIVE,211.70,338.44,59.981,1451151003,"201051344000868","219011344069620",27.37,3.00,0,310.49,359.78,6.2,4.1,0.013,301255.9,301255.9,8580,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151030,76204.00
12/26/2015 12:30,2,0.090,ACTIVE,210.35,335.44,59.975,1451151003,"274151322000095","219011344069620",27.33,3.70,0,297.26,340.55,2.5,0.5,0.000,614324.2,614324.2,2465,0,0,0,L,1151911521,0,121.10,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151031,76205.00
12/26/2015 12:30,2,0.199,ALERT,211.70,339.04,59.991,1451151003,"201051344000988","219011344069620",27.10,3.30,0,296.96,342.65,5.5,3.4,0.013,301573.9,301573.9,8576,0,0,0,L,1122011218,0,120.65,121.55,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151032,76206.00
12/26/2015 12:30,2,0.182,ACTIVE,210.80,335.14,59.986,1451151003,"201051344001025","219011344069620",28.13,3.00,0,296.06,338.74,5.2,3.1,0.004,313644.2,313644.2,13235,0,0,0,L,1122011218,0,120.88,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151033,76207.00
12/26/2015 12:30,2,0.248,ACTIVE,211.70,337.84,59.991,1451151003,"201051344000458","219011344069620",27.59,4.50,0,299.67,342.65,6.9,4.8,0.009,311562.7,311562.7,8582,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151034,76208.00
12/26/2015 12:30,2,0.230,ACTIVE,212.61,340.25,59.991,1451151003,"201051344000853","219011344069620",25.68,3.30,0,299.37,343.85,6.0,3.9,0.009,308409.6,308409.6,8590,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151035,76209.00
12/26/2015 12:30,2,0.189,ALERT,211.48,336.04,60.002,1451151003,"201051344000685","219011344069620",25.39,3.00,0,296.66,352.57,4.9,2.8,0.000,315237.6,315237.6,13257,0,0,0,L,1122011218,0,122.01,120.42,0002,-1,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151037,76210.00
12/26/2015 12:30,2,0.211,ACTIVE,211.25,336.94,60.002,1451151003,"201051344000917","219011344069620",24.57,4.00,0,295.76,339.34,5.2,3.1,0.004,312913.4,312913.4,13267,0,0,0,L,1122011218,0,121.33,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151038,76211.00
12/26/2015 12:30,2,0.176,ACTIVE,211.25,336.94,60.002,1451151003,"201051344001145","219011344069620",28.55,2.50,0,296.96,340.25,5.1,3.0,0.009,315967.4,315967.4,13268,0,0,0,L,1122011218,0,121.33,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151039,76212.00
12/26/2015 12:30,2,0.213,ALERT,211.25,335.74,60.007,1451151003,"201051344000651","219011344069620",25.52,2.00,0,296.06,354.67,5.5,3.4,0.000,310109.2,310109.2,13243,0,0,0,L,1122011218,0,121.78,120.20,0002,-0,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151041,76213.00
12/26/2015 12:30,2,0.139,ACTIVE,210.12,336.04,59.991,1451151003,"274151322000088","219011344069620",27.29,5.00,0,331.83,339.65,3.8,1.8,0.004,568186.4,568186.4,2448,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151042,76214.00
12/26/2015 12:30,2,0.006,ALERT,210.80,297.87,59.986,1451151003,"274151322000068","219011344069620",43.65,3.00,0,295.76,420.50,0.0,0.0,0.000,476227.3,476227.3,2534,0,0,0,L,1151911521,0,120.88,122.01,0002,2,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151043,76215.00
12/26/2015 12:30,2,0.176,ALERT,210.57,335.14,59.996,1451151003,"201051344001135","219011344069620",28.21,3.00,0,296.66,338.44,5.0,2.9,0.004,306669.9,306669.9,13223,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151045,76216.00
12/26/2015 12:30,2,0.227,ALERT,211.25,338.14,59.975,1451151003,"201051344000594","219011344069620",25.37,3.00,0,298.77,341.15,5.9,3.7,0.004,312663.1,312663.1,8583,0,0,0,L,1122011218,0,120.65,120.88,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151047,76217.00
12/26/2015 12:30,2,0.211,ALERT,210.80,335.74,59.991,1451151003,"201051344001203","219011344069620",23.38,3.30,0,296.96,347.16,5.1,3.0,0.000,313019.1,313019.1,13246,0,0,0,L,1122011218,0,121.78,120.20,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151049,76218.00
12/26/2015 12:30,2,0.125,ACTIVE,210.35,336.04,59.991,1451151003,"274151322000054","219011344069620",29.94,5.50,0,332.43,339.34,3.8,1.7,0.009,580315.7,580315.7,2451,0,0,0,L,1151911521,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151050,76219.00
12/26/2015 12:30,2,0.223,ALERT,212.16,338.44,60.023,1451151003,"201051344000867","219011344069620",26.70,4.00,0,298.77,342.05,6.0,3.9,0.009,301725.4,301725.4,8577,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151052,76220.00
12/26/2015 12:30,2,0.234,ALERT,211.03,336.34,59.986,1451151003,"201051344001093","219011344069620",27.02,4.00,0,296.66,339.34,6.4,4.3,0.004,311281.7,311281.7,13253,0,0,0,L,1122011218,0,121.10,120.42,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151054,76221.00
12/26/2015 12:30,2,0.158,ACTIVE,211.48,338.14,59.991,1451151003,"201051344000900","219011344069620",28.71,3.30,0,309.29,360.69,4.7,2.6,0.018,314694.5,314694.5,8577,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151055,76222.00
12/26/2015 12:30,2,0.244,ACTIVE,211.93,338.14,59.975,1451151003,"201051344000648","219011344069620",25.76,3.00,0,298.77,342.65,6.4,4.2,0.004,308575.0,308575.0,8577,0,0,0,L,1122011218,0,120.65,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151055,76223.00
12/26/2015 12:30,2,0.227,ACTIVE,211.93,338.74,59.991,1451151003,"201051344000569","219011344069620",29.16,3.70,0,319.51,354.07,6.8,4.6,0.013,316235.9,316235.9,8567,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151056,76224.00
12/26/2015 12:30,2,0.230,ACTIVE,211.70,337.84,59.996,1451151003,"201051344000983","219011344069620",27.04,3.70,0,299.67,342.95,6.3,4.2,0.009,311473.5,311473.5,8575,0,0,0,L,1122011218,0,120.88,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151057,76225.00
12/26/2015 12:30,2,0.201,ACTIVE,211.93,338.74,59.996,1451151003,"201051344001158","219011344069620",25.27,2.50,0,298.77,341.15,5.2,3.1,0.004,306930.5,306930.5,8595,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151058,76226.00
12/26/2015 12:30,2,0.262,ALERT,212.38,340.25,59.991,1451151003,"201051344000576","219011344069620",26.00,3.70,0,299.67,343.85,6.9,4.7,0.004,309117.6,309117.6,8580,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151060,76227.00
12/26/2015 12:30,2,0.139,ACTIVE,210.35,336.04,59.986,1451151003,"274151322000087","219011344069620",29.78,6.30,0,328.82,341.75,4.2,2.1,0.000,555787.5,555787.5,2459,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151061,76228.00
12/26/2015 12:45,2,0.227,ALERT,212.16,339.34,59.975,1451151903,"201051344000645","219011344069620",28.77,4.50,0,299.97,347.76,6.6,4.5,0.013,309729.5,309729.5,8581,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151905,76229.00
12/26/2015 12:45,2,0.148,ACTIVE,210.35,336.34,59.959,1451151903,"274151322000085","219011344069620",30.59,5.00,0,333.93,339.95,4.7,2.6,0.009,583041.4,583041.4,2455,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151906,76230.00
12/26/2015 12:45,2,0.242,ACTIVE,212.16,340.25,59.954,1451151903,"201051344000633","219011344069620",26.42,3.30,0,298.17,344.45,6.5,4.3,0.004,302595.4,302595.4,8593,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151907,76231.00
12/26/2015 12:45,2,0.275,ACTIVE,211.70,338.14,59.965,1451151903,"201051344000469","219011344069620",28.86,2.00,0,321.31,351.97,8.0,5.8,0.013,303640.3,303640.3,8593,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151908,76232.00
12/26/2015 12:45,2,0.172,ALERT,210.57,323.72,59.959,1451151903,"201051344000646","219011344069620",25.72,2.00,0,297.87,335.44,4.5,2.4,0.000,308504.9,308504.9,13230,0,0,0,L,1122011218,0,121.33,120.42,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151910,76233.00
12/26/2015 12:45,2,0.127,ACTIVE,210.12,335.74,59.991,1451151903,"274151322000052","219011344069620",29.00,4.50,0,316.80,350.77,3.8,1.7,0.013,590642.4,590642.4,2461,0,0,0,L,1151911521,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151911,76234.00
12/26/2015 12:45,2,0.197,ACTIVE,210.80,336.64,59.965,1451151903,"201051344000585","219011344069620",28.55,3.30,0,297.57,339.95,5.7,3.6,0.009,313102.1,313102.1,13231,0,0,0,L,1122011218,0,120.88,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151912,76235.00
12/26/2015 12:45,2,0.199,ACTIVE,211.03,335.44,59.954,1451151903,"201051344001230","219011344069620",27.14,3.30,0,298.17,338.14,5.5,3.4,0.004,311594.9,311594.9,13275,0,0,0,L,1122011218,0,121.55,120.20,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151913,76236.00
12/26/2015 12:45,2,0.193,ALERT,211.48,336.34,59.975,1451151903,"201051344000582","219011344069620",27.97,3.00,0,298.77,346.56,5.5,3.4,0.004,306436.2,306436.2,13233,0,0,0,L,1122011218,0,121.33,120.88,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151915,76237.00
12/26/2015 12:45,2,0.262,ACTIVE,210.57,335.14,59.954,1451151903,"201051344000955","219011344069620",27.41,3.00,0,297.57,339.95,7.3,5.1,0.013,315388.0,315388.0,13229,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151916,76238.00
12/26/2015 12:45,2,0.000,ALERT,210.12,297.26,59.959,1451151903,"274151322000094","219011344069620",43.20,2.00,0,295.76,414.79,0.0,0.0,0.000,476297.3,476297.3,2540,0,0,0,L,1151911521,0,120.20,121.78,0002,-0,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151917,76239.00
12/26/2015 12:45,2,0.236,ALERT,211.70,337.54,59.970,1451151903,"201051344000579","219011344069620",29.12,3.30,0,301.17,342.05,7.0,4.8,0.009,317192.8,317192.8,8585,0,0,0,L,1122011218,0,120.65,121.10,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151919,76240.00
12/26/2015 12:45,2,0.201,ALERT,210.80,335.14,59.959,1451151903,"201051344000890","219011344069620",27.14,3.70,0,297.87,351.67,5.5,3.4,0.004,313944.1,313944.1,13244,0,0,0,L,1122011218,0,121.33,119.97,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151921,76241.00
12/26/2015 12:45,2,0.209,ACTIVE,211.25,335.74,59.917,1451151903,"201051344000438","219011344069620",28.07,2.50,0,297.57,340.55,6.0,3.9,0.004,315656.2,315656.2,13234,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151922,76242.00
12/26/2015 12:45,2,0.230,ALERT,211.03,308.69,59.965,1451151903,"201051344000417","219011344069620",24.09,2.50,0,297.57,335.74,5.7,3.5,0.000,309863.2,309863.2,13244,0,0,0,L,1122011218,0,120.88,120.65,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151924,76243.00
12/26/2015 12:45,2,0.107,ACTIVE,210.57,336.34,59.959,1451151903,"274151322000083","219011344069620",29.24,4.50,0,297.26,339.34,3.2,1.1,0.004,585072.5,585072.5,2469,0,0,0,L,1151911521,0,120.65,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151925,76244.00
12/26/2015 12:45,2,0.098,ALERT,211.03,337.54,59.959,1451151903,"274151322000076","219011344069620",29.32,4.50,0,296.66,339.65,3.0,0.9,0.009,621410.6,621410.6,2460,0,0,0,L,1151911521,0,121.10,121.78,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151927,76245.00
12/26/2015 12:45,2,0.232,ACTIVE,211.70,338.44,59.949,1451151903,"201051344000868","219011344069620",27.10,3.30,0,315.60,358.28,6.5,4.3,0.013,301257.0,301257.0,8581,0,0,0,L,1122011218,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151927,76246.00
12/26/2015 12:45,2,0.094,ALERT,210.35,335.44,59.938,1451151903,"274151322000095","219011344069620",27.25,4.00,0,298.17,338.44,2.6,0.6,0.000,614324.3,614324.3,2466,0,0,0,L,1151911521,0,121.33,121.10,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151929,76247.00
12/26/2015 12:45,2,0.203,ACTIVE,211.70,339.95,59.981,1451151903,"201051344000988","219011344069620",27.45,3.30,0,297.57,342.95,5.7,3.5,0.009,301574.8,301574.8,8578,0,0,0,L,1122011218,0,120.65,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151930,76248.00
12/26/2015 12:45,2,0.184,ALERT,210.80,335.14,59.965,1451151903,"201051344001025","219011344069620",28.31,3.00,0,297.57,341.75,5.3,3.2,0.009,313644.9,313644.9,13236,0,0,0,L,1122011218,0,120.88,120.65,0002,-0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151932,76249.00
12/26/2015 12:45,2,0.252,ACTIVE,211.70,337.84,59.959,1451151903,"201051344000458","219011344069620",27.27,5.00,0,312.89,358.28,7.0,4.8,0.013,311563.9,311563.9,8583,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151933,76250.00
12/26/2015 12:45,2,0.232,ACTIVE,212.38,339.95,59.954,1451151903,"201051344000853","219011344069620",26.14,3.30,0,312.89,360.38,6.2,4.0,0.013,308410.6,308410.6,8591,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151934,76251.00
12/26/2015 12:45,2,0.213,ALERT,211.25,319.21,59.959,1451151903,"201051344000685","219011344069620",22.50,3.00,0,297.26,348.96,4.8,2.8,0.000,315238.3,315238.3,13259,0,0,0,L,1122011218,0,122.01,120.42,0002,-1,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151936,76252.00
12/26/2015 12:45,2,0.211,ALERT,211.25,336.34,59.954,1451151903,"201051344000917","219011344069620",25.21,4.00,0,296.66,340.55,5.4,3.3,0.004,312914.2,312914.2,13268,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151937,76253.00
12/26/2015 12:45,2,0.180,ALERT,211.03,336.04,59.991,1451151903,"201051344001145","219011344069620",28.67,3.00,0,297.87,339.65,5.2,3.1,0.009,315968.1,315968.1,13269,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151939,76254.00
12/26/2015 12:45,2,0.234,ACTIVE,211.03,336.04,59.965,1451151903,"201051344000651","219011344069620",24.01,2.00,0,296.96,353.47,5.7,3.6,0.000,310110.0,310110.0,13245,0,0,0,L,1122011218,0,121.78,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151940,76255.00
12/26/2015 12:45,2,0.137,ACTIVE,209.90,335.44,59.959,1451151903,"274151322000088","219011344069620",27.93,5.00,0,332.43,339.65,3.9,1.8,0.018,568186.9,568186.9,2449,0,0,0,L,1151911521,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151941,76256.00
12/26/2015 12:45,2,0.008,ALERT,210.80,297.87,59.954,1451151903,"274151322000068","219011344069620",43.69,3.30,0,296.06,420.20,0.0,0.0,0.000,476227.3,476227.3,2536,0,0,0,L,1151911521,0,120.88,121.78,0002,2,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151943,76257.00
12/26/2015 12:45,2,0.178,ACTIVE,210.57,334.24,59.970,1451151903,"201051344001135","219011344069620",28.31,3.00,0,297.57,338.44,5.2,3.0,0.009,306670.7,306670.7,13225,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151944,76258.00
12/26/2015 12:45,2,0.215,ACTIVE,211.03,337.84,59.965,1451151903,"201051344000594","219011344069620",27.91,3.00,0,299.67,341.45,6.1,3.9,0.004,312664.0,312664.0,8585,0,0,0,L,1122011218,0,120.42,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151945,76259.00
12/26/2015 12:45,2,0.203,ACTIVE,211.03,335.14,59.928,1451151903,"201051344001203","219011344069620",24.47,3.30,0,296.96,347.46,5.1,3.0,0.000,313019.9,313019.9,13248,0,0,0,L,1122011218,0,121.78,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151946,76260.00
12/26/2015 12:45,2,0.127,ACTIVE,210.35,336.64,59.959,1451151903,"274151322000054","219011344069620",30.12,5.50,0,332.73,339.34,3.9,1.9,0.000,580316.2,580316.2,2452,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151947,76261.00
12/26/2015 12:45,2,0.223,ACTIVE,211.93,337.24,59.970,1451151903,"201051344000867","219011344069620",27.23,4.00,0,299.07,342.35,6.2,4.1,0.009,301726.4,301726.4,8579,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151948,76262.00
12/26/2015 12:45,2,0.225,ACTIVE,210.80,336.04,59.965,1451151903,"201051344001093","219011344069620",27.23,4.00,0,297.26,339.34,6.2,4.1,0.000,311282.7,311282.7,13255,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151949,76263.00
12/26/2015 12:45,2,0.170,ACTIVE,211.48,338.44,59.975,1451151903,"201051344000900","219011344069620",27.69,3.30,0,323.11,351.07,4.8,2.7,0.013,314695.1,314695.1,8578,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151950,76264.00
12/26/2015 12:45,2,0.223,ALERT,211.93,337.84,60.007,1451151903,"201051344000648","219011344069620",28.98,3.00,0,299.07,343.25,6.6,4.4,0.009,308576.1,308576.1,8578,0,0,0,L,1122011218,0,120.65,121.55,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151952,76265.00
12/26/2015 12:45,2,0.234,ACTIVE,211.70,338.44,59.975,1451151903,"201051344000569","219011344069620",28.53,3.70,0,326.72,348.36,6.8,4.7,0.013,316237.0,316237.0,8568,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151953,76266.00
12/26/2015 12:45,2,0.229,ACTIVE,211.48,337.54,59.970,1451151903,"201051344000983","219011344069620",27.59,3.70,0,319.81,354.07,6.4,4.3,0.013,311474.6,311474.6,8576,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151953,76267.00
12/26/2015 12:45,2,0.195,ALERT,211.70,338.14,59.986,1451151903,"201051344001158","219011344069620",26.44,2.50,0,299.97,342.05,5.3,3.2,0.004,306931.3,306931.3,8596,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151955,76268.00
12/26/2015 12:45,2,0.248,ACTIVE,212.16,339.65,59.975,1451151903,"201051344000576","219011344069620",27.87,4.00,0,300.27,344.15,7.0,4.9,0.013,309118.8,309118.8,8582,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151956,76269.00
12/26/2015 12:45,2,0.139,ACTIVE,210.35,334.84,59.938,1451151903,"274151322000087","219011344069620",29.76,6.30,0,333.03,339.65,4.2,2.1,0.000,555788.0,555788.0,2460,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451151957,76270.00
12/26/2015 13:00,2,0.215,ACTIVE,212.16,338.44,59.975,1451152803,"201051344000645","219011344069620",28.09,5.00,0,322.81,357.98,6.1,4.0,0.004,309730.5,309730.5,8583,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152804,76271.00
12/26/2015 13:00,2,0.133,ACTIVE,210.35,336.04,59.959,1451152803,"274151322000085","219011344069620",30.32,5.50,0,333.33,339.34,4.1,2.0,0.009,583041.9,583041.9,2456,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152805,76272.00
