ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 13:00,2,0.227,ALERT,212.38,340.55,59.970,1451152803,"201051344000633","219011344069620",25.96,3.30,0,297.57,343.55,6.0,3.9,0.004,302596.3,302596.3,8594,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152807,76273.00
12/26/2015 13:00,2,0.256,ACTIVE,211.70,338.14,59.975,1451152803,"201051344000469","219011344069620",29.20,2.00,0,330.93,344.45,7.6,5.4,0.013,303641.7,303641.7,8594,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152808,76274.00
12/26/2015 13:00,2,0.164,ALERT,210.57,299.67,60.002,1451152803,"201051344000646","219011344069620",23.46,2.00,0,296.66,334.84,3.9,1.9,0.000,308505.4,308505.4,13232,0,0,0,L,1122011218,0,121.33,120.42,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152810,76275.00
12/26/2015 13:00,2,0.115,ACTIVE,210.12,335.74,59.965,1451152803,"274151322000052","219011344069620",28.43,4.50,0,320.41,347.76,3.3,1.3,0.000,590642.7,590642.7,2462,0,0,0,L,1151911521,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152811,76276.00
12/26/2015 13:00,2,0.186,ALERT,211.03,336.64,59.975,1451152803,"201051344000585","219011344069620",27.79,3.00,0,296.36,339.34,5.3,3.2,0.009,313102.9,313102.9,13232,0,0,0,L,1122011218,0,120.88,120.88,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152812,76277.00
12/26/2015 13:00,2,0.186,ALERT,210.80,335.44,59.975,1451152803,"201051344001230","219011344069620",26.42,3.30,0,297.26,337.54,5.0,2.9,0.009,311595.7,311595.7,13276,0,0,0,L,1122011218,0,121.33,120.20,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152814,76278.00
12/26/2015 13:00,2,0.184,ACTIVE,211.48,336.64,59.959,1451152803,"201051344000582","219011344069620",27.35,3.30,0,298.17,345.66,5.1,3.0,0.004,306437.0,306437.0,13235,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152815,76279.00
12/26/2015 13:00,2,0.260,ACTIVE,210.35,335.14,59.991,1451152803,"201051344000955","219011344069620",25.72,3.00,0,310.79,355.58,6.8,4.7,0.009,315389.1,315389.1,13230,0,0,0,L,1122011218,0,120.65,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152816,76280.00
12/26/2015 13:00,2,0.000,ALERT,210.35,297.57,59.959,1451152803,"274151322000094","219011344069620",42.94,2.00,0,296.06,414.19,0.0,0.0,0.000,476297.3,476297.3,2542,0,0,0,L,1151911521,0,120.42,121.78,0002,-0,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152818,76281.00
12/26/2015 13:00,2,0.252,ACTIVE,211.70,338.14,59.975,1451152803,"201051344000579","219011344069620",25.17,3.30,0,300.27,340.55,6.4,4.3,0.004,317193.9,317193.9,8587,0,0,0,L,1122011218,0,120.88,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152819,76282.00
12/26/2015 13:00,2,0.191,ALERT,210.80,312.29,59.970,1451152803,"201051344000890","219011344069620",24.77,3.00,0,297.26,339.95,4.8,2.7,0.000,313944.8,313944.8,13246,0,0,0,L,1122011218,0,121.33,119.97,0002,2,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152821,76283.00
12/26/2015 13:00,2,0.201,ALERT,211.03,343.85,59.970,1451152803,"201051344000438","219011344069620",27.81,2.50,0,296.96,344.76,5.7,3.6,0.000,315657.1,315657.1,13235,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152823,76284.00
12/26/2015 13:00,2,0.221,ACTIVE,211.03,299.37,59.981,1451152803,"201051344000417","219011344069620",22.60,2.50,0,296.96,310.49,5.1,3.0,0.000,309863.9,309863.9,13246,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152823,76285.00
12/26/2015 13:00,2,0.096,ACTIVE,210.57,336.64,59.965,1451152803,"274151322000083","219011344069620",28.80,5.00,0,310.19,353.77,2.8,0.8,0.004,585072.7,585072.7,2470,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152824,76286.00
12/26/2015 13:00,2,0.092,ALERT,211.25,337.24,59.970,1451152803,"274151322000076","219011344069620",27.89,4.50,0,296.66,342.05,2.6,0.6,0.000,621410.7,621410.7,2462,0,0,0,L,1151911521,0,121.10,122.01,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152826,76287.00
12/26/2015 13:00,2,0.227,ACTIVE,211.70,338.14,59.949,1451152803,"201051344000868","219011344069620",26.60,3.30,0,323.72,350.17,6.1,4.0,0.009,301258.0,301258.0,8582,0,0,0,L,1122011218,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152827,76288.00
12/26/2015 13:00,2,0.084,ACTIVE,210.57,334.84,59.970,1451152803,"274151322000095","219011344069620",26.64,4.00,0,297.57,338.14,2.3,0.3,0.000,614324.3,614324.3,2468,0,0,0,L,1151911521,0,121.33,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152828,76289.00
12/26/2015 13:00,2,0.189,ACTIVE,211.25,339.04,59.981,1451152803,"201051344000988","219011344069620",27.89,3.30,0,310.49,360.38,5.4,3.3,0.013,301575.5,301575.5,8579,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152829,76290.00
12/26/2015 13:00,2,0.176,ACTIVE,210.57,335.14,59.981,1451152803,"201051344001025","219011344069620",27.71,3.00,0,296.96,344.15,5.0,2.9,0.000,313645.6,313645.6,13238,0,0,0,L,1122011218,0,120.88,120.42,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152830,76291.00
12/26/2015 13:00,2,0.236,ACTIVE,211.48,337.24,59.949,1451152803,"201051344000458","219011344069620",27.41,5.00,0,317.70,355.58,6.6,4.4,0.004,311565.0,311565.0,8584,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152831,76292.00
12/26/2015 13:00,2,0.219,ACTIVE,212.16,338.74,59.986,1451152803,"201051344000853","219011344069620",26.06,3.30,0,318.91,357.38,5.8,3.7,0.009,308411.5,308411.5,8592,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152832,76293.00
12/26/2015 13:00,2,0.203,ALERT,211.03,299.37,59.970,1451152803,"201051344000685","219011344069620",20.95,2.50,0,296.66,338.44,4.3,2.3,0.000,315238.9,315238.9,13261,0,0,0,L,1122011218,0,121.78,120.65,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152834,76294.00
12/26/2015 13:00,2,0.209,ACTIVE,210.80,336.94,59.975,1451152803,"201051344000917","219011344069620",23.02,4.00,0,295.76,346.56,4.9,2.8,0.000,312914.8,312914.8,13270,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152835,76295.00
12/26/2015 13:00,2,0.166,ACTIVE,211.25,336.04,59.986,1451152803,"201051344001145","219011344069620",27.91,3.00,0,296.96,340.25,4.8,2.7,0.009,315968.8,315968.8,13271,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152836,76296.00
12/26/2015 13:00,2,0.225,ALERT,211.03,317.10,59.986,1451152803,"201051344000651","219011344069620",22.60,2.00,0,296.66,345.36,5.2,3.1,0.000,310110.8,310110.8,13246,0,0,0,L,1122011218,0,121.55,120.20,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152837,76297.00
12/26/2015 13:00,2,0.113,ACTIVE,210.12,336.04,59.959,1451152803,"274151322000088","219011344069620",29.96,5.00,0,332.43,339.04,3.4,1.4,0.009,568187.2,568187.2,2450,0,0,0,L,1151911521,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152838,76298.00
12/26/2015 13:00,2,0.008,ALERT,211.25,297.87,59.981,1451152803,"274151322000068","219011344069620",43.46,3.30,0,296.06,414.49,0.0,0.0,0.000,476227.3,476227.3,2538,0,0,0,L,1151911521,0,120.88,122.23,0002,2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152840,76299.00
12/26/2015 13:00,2,0.170,ALERT,210.35,334.24,59.975,1451152803,"201051344001135","219011344069620",27.75,3.00,0,297.57,337.54,4.8,2.7,0.004,306671.3,306671.3,13226,0,0,0,L,1122011218,0,120.88,120.20,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152842,76300.00
12/26/2015 13:00,2,0.201,ALERT,211.25,338.44,59.981,1451152803,"201051344000594","219011344069620",28.37,3.00,0,299.67,340.55,5.8,3.7,0.009,312664.9,312664.9,8586,0,0,0,L,1122011218,0,120.65,120.65,0002,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152844,76301.00
12/26/2015 13:00,2,0.172,ALERT,210.80,335.44,59.970,1451152803,"201051344001203","219011344069620",26.86,3.30,0,296.96,342.05,4.7,2.6,0.000,313020.5,313020.5,13249,0,0,0,L,1122011218,0,121.55,120.20,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152846,76302.00
12/26/2015 13:00,2,0.115,ACTIVE,210.35,336.64,59.949,1451152803,"274151322000054","219011344069620",29.80,5.50,0,332.73,339.34,3.5,1.5,0.018,580316.5,580316.5,2453,0,0,0,L,1151911521,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152847,76303.00
12/26/2015 13:00,2,0.219,ALERT,211.93,337.84,59.970,1451152803,"201051344000867","219011344069620",26.96,4.00,0,299.37,342.65,6.0,3.9,0.004,301727.3,301727.3,8580,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152849,76304.00
12/26/2015 13:00,2,0.234,ALERT,210.57,299.07,59.986,1451152803,"201051344001093","219011344069620",21.55,3.70,0,296.96,338.44,5.1,3.0,0.000,311283.6,311283.6,13256,0,0,0,L,1122011218,0,120.88,120.42,0002,3,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152850,76305.00
12/26/2015 13:00,2,0.162,ACTIVE,211.70,338.74,60.023,1451152803,"201051344000900","219011344069620",27.08,3.30,0,324.62,349.26,4.5,2.4,0.009,314695.7,314695.7,8579,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152851,76306.00
12/26/2015 13:00,2,0.213,ACTIVE,211.70,337.84,59.975,1451152803,"201051344000648","219011344069620",28.82,3.00,0,298.77,341.45,6.2,4.1,0.009,308577.1,308577.1,8580,0,0,0,L,1122011218,0,120.42,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152852,76307.00
12/26/2015 13:00,2,0.213,ACTIVE,211.70,338.14,59.970,1451152803,"201051344000569","219011344069620",29.62,3.70,0,325.52,350.17,6.4,4.3,0.009,316238.1,316238.1,8569,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152853,76308.00
12/26/2015 13:00,2,0.223,ACTIVE,211.70,337.54,59.986,1451152803,"201051344000983","219011344069620",26.66,3.70,0,322.51,351.97,6.0,3.9,0.004,311475.5,311475.5,8577,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152854,76309.00
12/26/2015 13:00,2,0.172,ACTIVE,211.93,338.44,59.981,1451152803,"201051344001158","219011344069620",28.31,2.50,0,299.07,340.85,5.0,2.9,0.004,306932.0,306932.0,8598,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152855,76310.00
12/26/2015 13:00,2,0.258,ACTIVE,212.16,339.65,59.981,1451152803,"201051344000576","219011344069620",25.43,3.70,0,316.20,357.68,6.6,4.5,0.009,309119.9,309119.9,8583,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152856,76311.00
12/26/2015 13:00,2,0.127,ACTIVE,210.35,335.74,59.975,1451152803,"274151322000087","219011344069620",29.56,6.30,0,333.33,339.65,3.8,1.8,0.004,555788.5,555788.5,2461,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451152857,76312.00
12/26/2015 13:15,2,0.219,ALERT,212.16,338.44,59.991,1451153704,"201051344000645","219011344069620",29.26,5.00,0,299.97,343.25,6.5,4.3,0.009,309731.6,309731.6,8584,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153706,76313.00
12/26/2015 13:15,2,0.143,ACTIVE,210.57,336.94,59.986,1451153704,"274151322000085","219011344069620",30.45,5.50,0,333.03,340.85,4.4,2.3,0.004,583042.5,583042.5,2457,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153707,76314.00
12/26/2015 13:15,2,0.242,ACTIVE,212.38,340.25,59.986,1451153704,"201051344000633","219011344069620",25.56,3.30,0,297.57,344.15,6.3,4.1,0.004,302597.4,302597.4,8596,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153708,76315.00
12/26/2015 13:15,2,0.271,ACTIVE,211.93,339.04,59.991,1451153704,"201051344000469","219011344069620",29.12,2.00,0,319.21,353.77,8.0,5.8,0.018,303643.1,303643.1,8595,0,0,0,L,1122011218,0,120.42,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153708,76316.00
12/26/2015 13:15,2,0.193,ACTIVE,210.80,299.37,59.991,1451153704,"201051344000646","219011344069620",22.05,2.00,0,296.66,318.91,4.3,2.2,0.000,308506.0,308506.0,13234,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153709,76317.00
12/26/2015 13:15,2,0.121,ACTIVE,210.12,336.34,59.986,1451153704,"274151322000052","219011344069620",28.82,4.50,0,307.78,351.97,3.6,1.5,0.000,590643.1,590643.1,2463,0,0,0,L,1151911521,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153710,76318.00
12/26/2015 13:15,2,0.193,ACTIVE,211.25,336.94,59.991,1451153704,"201051344000585","219011344069620",28.19,3.30,0,296.36,339.65,5.5,3.4,0.009,313103.8,313103.8,13234,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153711,76319.00
12/26/2015 13:15,2,0.225,ACTIVE,211.03,335.44,59.986,1451153704,"201051344001230","219011344069620",23.10,3.30,0,297.57,338.44,5.3,3.2,0.004,311596.5,311596.5,13278,0,0,0,L,1122011218,0,121.33,120.20,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153712,76320.00
12/26/2015 13:15,2,0.188,ALERT,211.48,336.04,59.959,1451153704,"201051344000582","219011344069620",27.75,3.30,0,298.17,351.37,5.3,3.2,0.004,306437.8,306437.8,13236,0,0,0,L,1122011218,0,121.33,120.88,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153715,76321.00
12/26/2015 13:15,2,0.240,ALERT,210.57,335.14,59.986,1451153704,"201051344000955","219011344069620",28.88,3.30,0,297.57,340.55,7.0,4.9,0.013,315390.4,315390.4,13231,0,0,0,L,1122011218,0,120.65,120.42,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153717,76322.00
12/26/2015 13:15,2,0.000,ALERT,210.12,298.17,59.991,1451153704,"274151322000094","219011344069620",43.14,2.50,0,295.16,414.49,0.0,0.0,0.000,476297.3,476297.3,2544,0,0,0,L,1151911521,0,120.20,121.78,0002,-0,0,0,0,0,0,0,254,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153719,76323.00
12/26/2015 13:15,2,0.252,ALERT,211.48,337.54,60.018,1451153704,"201051344000579","219011344069620",26.62,3.30,0,300.87,343.25,6.8,4.6,0.009,317195.1,317195.1,8588,0,0,0,L,1122011218,0,120.65,121.10,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153720,76324.00
12/26/2015 13:15,2,0.191,ALERT,210.80,325.52,59.996,1451153704,"201051344000890","219011344069620",25.96,3.30,0,297.87,343.55,5.1,3.0,0.000,313945.6,313945.6,13248,0,0,0,L,1122011218,0,121.10,119.97,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153722,76325.00
12/26/2015 13:15,2,0.207,ACTIVE,211.25,336.04,59.996,1451153704,"201051344000438","219011344069620",27.67,2.50,0,297.26,344.15,5.8,3.7,0.004,315658.0,315658.0,13237,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153723,76326.00
12/26/2015 13:15,2,0.225,ALERT,211.03,298.77,60.002,1451153704,"201051344000417","219011344069620",22.92,2.50,0,296.66,335.74,5.3,3.2,0.000,309864.7,309864.7,13247,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153725,76327.00
12/26/2015 13:15,2,0.102,ALERT,210.57,336.34,59.996,1451153704,"274151322000083","219011344069620",29.10,5.00,0,297.26,339.95,3.0,1.0,0.004,585072.9,585072.9,2471,0,0,0,L,1151911521,0,120.88,121.55,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153727,76328.00
12/26/2015 13:15,2,0.096,ACTIVE,211.03,336.34,59.970,1451153704,"274151322000076","219011344069620",29.16,4.50,0,296.66,340.25,2.8,0.8,0.000,621410.9,621410.9,2464,0,0,0,L,1151911521,0,121.10,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153727,76329.00
12/26/2015 13:15,2,0.238,ACTIVE,211.48,338.14,59.991,1451153704,"201051344000868","219011344069620",28.29,3.00,0,313.80,357.68,6.8,4.7,0.013,301259.1,301259.1,8583,0,0,0,L,1122011218,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153728,76330.00
12/26/2015 13:15,2,0.090,ALERT,210.12,336.64,60.007,1451153704,"274151322000095","219011344069620",27.39,4.00,0,297.87,339.34,2.5,0.5,0.004,614324.5,614324.5,2469,0,0,0,L,1151911521,0,121.33,120.88,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153730,76331.00
12/26/2015 13:15,2,0.191,ALERT,211.25,339.34,59.975,1451153704,"201051344000988","219011344069620",29.64,3.30,0,297.57,343.25,5.8,3.6,0.013,301576.5,301576.5,8580,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153732,76332.00
12/26/2015 13:15,2,0.180,ALERT,210.80,334.84,59.970,1451153704,"201051344001025","219011344069620",28.05,3.00,0,296.96,339.04,5.2,3.0,0.004,313646.4,313646.4,13239,0,0,0,L,1122011218,0,120.88,120.65,0002,0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153734,76333.00
12/26/2015 13:15,2,0.248,ALERT,211.48,337.84,59.970,1451153704,"201051344000458","219011344069620",28.05,5.00,0,299.97,343.25,7.0,4.9,0.013,311566.2,311566.2,8585,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153736,76334.00
12/26/2015 13:15,2,0.229,ALERT,212.16,339.65,59.970,1451153704,"201051344000853","219011344069620",26.52,3.30,0,299.67,344.15,6.2,4.0,0.009,308412.5,308412.5,8593,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153738,76335.00
12/26/2015 13:15,2,0.184,ALERT,211.25,321.31,59.975,1451153704,"201051344000685","219011344069620",24.29,2.50,0,297.26,349.56,4.5,2.5,0.000,315239.5,315239.5,13263,0,0,0,L,1122011218,0,122.01,120.42,0002,-1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153740,76336.00
12/26/2015 13:15,2,0.189,ALERT,211.25,336.64,59.970,1451153704,"201051344000917","219011344069620",25.94,4.00,0,295.76,339.34,5.0,2.9,0.009,312915.6,312915.6,13271,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153741,76337.00
12/26/2015 13:15,2,0.195,ALERT,211.48,336.64,59.965,1451153704,"201051344001145","219011344069620",24.71,3.00,0,297.26,339.65,4.9,2.8,0.004,315969.5,315969.5,13272,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153743,76338.00
12/26/2015 13:15,2,0.221,ACTIVE,211.25,336.34,59.975,1451153704,"201051344000651","219011344069620",25.39,2.50,0,296.66,338.44,5.7,3.6,0.004,310111.7,310111.7,13248,0,0,0,L,1122011218,0,121.55,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153744,76339.00
12/26/2015 13:15,2,0.119,ACTIVE,210.12,336.34,59.959,1451153704,"274151322000088","219011344069620",30.04,5.00,0,331.53,339.95,3.6,1.5,0.013,568187.6,568187.6,2451,0,0,0,L,1151911521,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153745,76340.00
12/26/2015 13:15,2,0.064,ALERT,211.25,318.61,59.965,1451153704,"274151322000068","219011344069620",24.11,3.30,0,294.86,420.50,1.6,0.0,0.000,476227.3,476227.3,2540,0,0,0,L,1151911521,0,121.33,121.78,0002,2,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153747,76341.00
12/26/2015 13:15,2,0.178,ACTIVE,210.80,334.54,59.959,1451153704,"201051344001135","219011344069620",28.21,3.00,0,297.26,338.44,5.1,3.0,0.009,306672.1,306672.1,13228,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153748,76342.00
12/26/2015 13:15,2,0.207,ACTIVE,211.25,337.54,59.965,1451153704,"201051344000594","219011344069620",28.80,3.30,0,299.07,341.75,6.1,3.9,0.009,312665.9,312665.9,8588,0,0,0,L,1122011218,0,120.65,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153749,76343.00
12/26/2015 13:15,2,0.197,ACTIVE,211.25,336.04,59.965,1451153704,"201051344001203","219011344069620",24.85,3.30,0,296.96,340.25,5.0,2.9,0.004,313021.3,313021.3,13251,0,0,0,L,1122011218,0,121.78,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153750,76344.00
12/26/2015 13:15,2,0.125,ACTIVE,210.35,335.74,59.965,1451153704,"274151322000054","219011344069620",30.06,5.50,0,331.53,340.25,3.8,1.8,0.004,580317.0,580317.0,2454,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153751,76345.00
12/26/2015 13:15,2,0.229,ACTIVE,211.93,337.54,59.975,1451153704,"201051344000867","219011344069620",27.51,4.00,0,299.07,343.55,6.4,4.2,0.013,301728.3,301728.3,8582,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153752,76346.00
12/26/2015 13:15,2,0.225,ALERT,211.25,321.91,59.986,1451153704,"201051344001093","219011344069620",24.63,4.00,0,297.57,339.04,5.6,3.5,0.000,311284.4,311284.4,13258,0,0,0,L,1122011218,0,121.33,120.65,0002,3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153754,76347.00
12/26/2015 13:15,2,0.174,ACTIVE,211.48,338.44,59.954,1451153704,"201051344000900","219011344069620",27.23,3.70,0,313.50,358.28,4.8,2.7,0.013,314696.4,314696.4,8580,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153754,76348.00
12/26/2015 13:15,2,0.236,ALERT,211.93,338.14,59.991,1451153704,"201051344000648","219011344069620",27.21,3.00,0,299.37,343.85,6.6,4.4,0.013,308578.2,308578.2,8581,0,0,0,L,1122011218,0,120.42,121.55,0002,0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153756,76349.00
12/26/2015 13:15,2,0.219,ACTIVE,211.48,338.44,59.944,1451153704,"201051344000569","219011344069620",30.10,3.70,0,317.10,354.97,6.7,4.5,0.013,316239.2,316239.2,8570,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153757,76350.00
12/26/2015 13:15,2,0.229,ACTIVE,211.48,337.84,59.975,1451153704,"201051344000983","219011344069620",27.49,3.70,0,309.29,361.59,6.4,4.2,0.013,311476.6,311476.6,8578,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153758,76351.00
12/26/2015 13:15,2,0.207,ALERT,211.70,338.14,59.975,1451153704,"201051344001158","219011344069620",25.52,2.50,0,299.67,342.65,5.4,3.3,0.004,306932.8,306932.8,8599,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153760,76352.00
12/26/2015 13:15,2,0.266,ALERT,212.16,339.34,59.970,1451153704,"201051344000576","219011344069620",26.70,3.70,0,299.97,344.45,7.2,5.1,0.013,309121.2,309121.2,8584,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153762,76353.00
12/26/2015 13:15,2,0.135,ACTIVE,210.35,336.34,59.970,1451153704,"274151322000087","219011344069620",29.78,6.30,0,326.42,345.06,4.1,2.0,0.009,555789.0,555789.0,2462,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451153763,76354.00
12/26/2015 13:30,2,0.217,ACTIVE,212.38,339.04,59.986,1451154603,"201051344000645","219011344069620",28.05,5.00,0,319.51,360.08,6.2,4.0,0.009,309732.7,309732.7,8586,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154604,76355.00
12/26/2015 13:30,2,0.129,ACTIVE,210.80,337.24,60.012,1451154603,"274151322000085","219011344069620",30.34,5.50,0,333.93,340.55,4.0,1.9,0.013,583043.1,583043.1,2458,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154605,76356.00
12/26/2015 13:30,2,0.227,ALERT,212.61,340.55,59.986,1451154603,"201051344000633","219011344069620",26.28,3.30,0,297.87,344.45,6.1,3.9,0.000,302598.4,302598.4,8597,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154607,76357.00
12/26/2015 13:30,2,0.258,ACTIVE,211.93,338.74,59.986,1451154603,"201051344000469","219011344069620",28.57,2.00,0,332.13,344.45,7.5,5.3,0.013,303644.6,303644.6,8596,0,0,0,L,1122011218,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154608,76358.00
12/26/2015 13:30,2,0.189,ACTIVE,210.80,299.67,59.933,1451154603,"201051344000646","219011344069620",20.83,2.00,0,297.57,302.98,4.0,2.0,0.000,308506.6,308506.6,13235,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154609,76359.00
12/26/2015 13:30,2,0.115,ACTIVE,210.35,336.04,60.018,1451154603,"274151322000052","219011344069620",28.31,4.50,0,315.30,351.67,3.3,1.3,0.000,590643.5,590643.5,2464,0,0,0,L,1151911521,0,120.20,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154610,76360.00
12/26/2015 13:30,2,0.176,ALERT,211.25,336.94,59.975,1451154603,"201051344000585","219011344069620",27.00,3.30,0,297.26,339.34,4.8,2.7,0.004,313104.6,313104.6,13235,0,0,0,L,1122011218,0,121.10,120.88,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154612,76361.00
12/26/2015 13:30,2,0.182,ALERT,211.25,335.74,59.991,1451154603,"201051344001230","219011344069620",26.32,3.30,0,297.87,338.74,4.9,2.8,0.004,311597.2,311597.2,13279,0,0,0,L,1122011218,0,121.55,120.42,0002,0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154614,76362.00
12/26/2015 13:30,2,0.176,ALERT,211.48,300.87,59.986,1451154603,"201051344000582","219011344069620",24.07,3.30,0,297.87,339.34,4.3,2.3,0.000,306438.6,306438.6,13238,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154616,76363.00
12/26/2015 13:30,2,0.260,ACTIVE,211.03,335.74,59.986,1451154603,"201051344000955","219011344069620",25.49,3.30,0,306.58,367.60,6.7,4.6,0.004,315391.6,315391.6,13233,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154617,76364.00
12/26/2015 13:30,2,0.000,ALERT,210.35,298.17,60.002,1451154603,"274151322000094","219011344069620",42.92,2.50,0,296.36,414.79,0.0,0.0,0.000,476297.3,476297.3,2546,0,0,0,L,1151911521,0,120.42,122.01,0002,-0,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154618,76365.00
12/26/2015 13:30,2,0.232,ACTIVE,211.93,338.44,59.986,1451154603,"201051344000579","219011344069620",27.29,3.30,0,300.27,342.65,6.5,4.3,0.004,317196.3,317196.3,8590,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154619,76366.00
12/26/2015 13:30,2,0.184,ALERT,210.80,299.67,59.981,1451154603,"201051344000890","219011344069620",23.44,3.30,0,297.57,336.94,4.4,2.3,0.000,313946.3,313946.3,13250,0,0,0,L,1122011218,0,121.33,119.97,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154621,76367.00
12/26/2015 13:30,2,0.197,ALERT,211.25,318.91,59.986,1451154603,"201051344000438","219011344069620",25.54,2.50,0,297.87,339.34,5.2,3.0,0.000,315658.9,315658.9,13238,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154623,76368.00
12/26/2015 13:30,2,0.215,ACTIVE,211.03,298.77,59.981,1451154603,"201051344000417","219011344069620",21.61,2.50,0,296.96,300.87,4.8,2.7,0.000,309865.5,309865.5,13249,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154624,76369.00
12/26/2015 13:30,2,0.098,ACTIVE,211.03,336.64,59.981,1451154603,"274151322000083","219011344069620",27.77,5.00,0,297.26,339.65,2.8,0.8,0.000,585073.2,585073.2,2473,0,0,0,L,1151911521,0,121.10,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154625,76370.00
12/26/2015 13:30,2,0.088,ACTIVE,211.25,336.34,59.991,1451154603,"274151322000076","219011344069620",28.73,4.50,0,310.49,352.57,2.5,0.5,0.000,621411.1,621411.1,2465,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154626,76371.00
12/26/2015 13:30,2,0.227,ACTIVE,211.93,338.74,59.986,1451154603,"201051344000868","219011344069620",26.92,3.30,0,332.73,343.55,6.2,4.1,0.009,301260.3,301260.3,8584,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154626,76372.00
12/26/2015 13:30,2,0.084,ACTIVE,210.80,331.53,59.975,1451154603,"274151322000095","219011344069620",26.26,4.00,0,297.87,338.74,2.2,0.2,0.000,614324.6,614324.6,2471,0,0,0,L,1151911521,0,121.33,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154627,76373.00
12/26/2015 13:30,2,0.180,ACTIVE,211.70,339.65,59.944,1451154603,"201051344000988","219011344069620",29.02,3.30,0,318.00,359.18,5.3,3.2,0.004,301577.4,301577.4,8582,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154628,76374.00
12/26/2015 13:30,2,0.164,ACTIVE,210.80,317.10,59.970,1451154603,"201051344001025","219011344069620",25.52,3.00,0,296.66,342.35,4.3,2.2,0.000,313647.1,313647.1,13241,0,0,0,L,1122011218,0,121.10,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154629,76375.00
12/26/2015 13:30,2,0.238,ACTIVE,211.70,337.54,59.981,1451154603,"201051344000458","219011344069620",27.04,5.00,0,315.30,363.99,6.5,4.4,0.004,311567.4,311567.4,8587,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154630,76376.00
12/26/2015 13:30,2,0.217,ACTIVE,212.38,339.95,59.944,1451154603,"201051344000853","219011344069620",24.27,3.30,0,316.20,369.10,5.4,3.3,0.004,308413.4,308413.4,8595,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154631,76377.00
12/26/2015 13:30,2,0.168,ALERT,211.48,299.67,59.981,1451154603,"201051344000685","219011344069620",23.62,2.50,0,297.26,342.05,4.0,2.0,0.000,315240.2,315240.2,13265,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,6,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154633,76378.00
12/26/2015 13:30,2,0.168,ACTIVE,211.25,324.92,59.986,1451154603,"201051344000917","219011344069620",25.29,4.50,0,296.66,339.04,4.3,2.2,0.000,312916.3,312916.3,13273,0,0,0,L,1122011218,0,121.10,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154634,76379.00
12/26/2015 13:30,2,0.162,ACTIVE,211.48,336.04,59.970,1451154603,"201051344001145","219011344069620",27.65,3.00,0,297.57,339.65,4.6,2.5,0.009,315970.2,315970.2,13274,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154635,76380.00
12/26/2015 13:30,2,0.193,ALERT,211.25,336.34,59.986,1451154603,"201051344000651","219011344069620",26.98,2.50,0,297.26,338.44,5.3,3.2,0.000,310112.6,310112.6,13249,0,0,0,L,1122011218,0,121.78,120.42,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154637,76381.00
12/26/2015 13:30,2,0.102,ACTIVE,210.12,336.64,59.944,1451154603,"274151322000088","219011344069620",29.70,5.00,0,332.73,339.65,3.1,1.1,0.000,568188.0,568188.0,2452,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154637,76382.00
12/26/2015 13:30,2,0.031,ALERT,211.03,412.38,59.954,1451154603,"274151322000068","219011344069620",36.30,3.70,0,296.36,419.90,1.6,0.0,0.133,476227.3,476227.3,2542,0,0,0,L,1151911521,0,121.33,121.78,0002,2,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154639,76383.00
12/26/2015 13:30,2,0.166,ALERT,210.80,334.54,59.975,1451154603,"201051344001135","219011344069620",27.49,3.00,0,297.87,338.74,4.7,2.6,0.009,306672.8,306672.8,13229,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154641,76384.00
12/26/2015 13:30,2,0.197,ALERT,211.70,338.44,59.981,1451154603,"201051344000594","219011344069620",28.21,3.30,0,299.67,341.45,5.7,3.5,0.004,312666.9,312666.9,8589,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154643,76385.00
12/26/2015 13:30,2,0.184,ALERT,211.25,316.20,59.981,1451154603,"201051344001203","219011344069620",23.30,3.70,0,297.57,345.96,4.3,2.3,0.000,313022.0,313022.0,13252,0,0,0,L,1122011218,0,121.78,120.42,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154645,76386.00
12/26/2015 13:30,2,0.113,ACTIVE,210.57,336.34,59.981,1451154603,"274151322000054","219011344069620",29.88,6.00,0,333.33,339.65,3.5,1.4,0.013,580317.4,580317.4,2455,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154646,76387.00
12/26/2015 13:30,2,0.219,ACTIVE,212.16,338.74,59.981,1451154603,"201051344000867","219011344069620",26.08,4.50,0,314.40,358.28,5.8,3.7,0.009,301729.4,301729.4,8583,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154647,76388.00
12/26/2015 13:30,2,0.209,ALERT,211.25,299.67,60.018,1451154603,"201051344001093","219011344069620",22.96,4.00,0,297.57,338.14,4.9,2.8,0.000,311285.3,311285.3,13260,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154648,76389.00
12/26/2015 13:30,2,0.160,ACTIVE,211.70,339.04,59.970,1451154603,"201051344000900","219011344069620",26.74,3.70,0,327.62,349.26,4.4,2.3,0.009,314697.0,314697.0,8581,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154649,76390.00
12/26/2015 13:30,2,0.230,ACTIVE,212.16,338.74,59.986,1451154603,"201051344000648","219011344069620",25.52,3.30,0,298.77,343.25,6.0,3.9,0.004,308579.3,308579.3,8583,0,0,0,L,1122011218,0,120.65,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154650,76391.00
12/26/2015 13:30,2,0.205,ACTIVE,211.93,338.74,60.012,1451154603,"201051344000569","219011344069620",29.14,3.70,0,326.72,348.66,6.1,4.0,0.009,316240.3,316240.3,8571,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154651,76392.00
12/26/2015 13:30,2,0.217,ACTIVE,211.70,337.54,59.996,1451154603,"201051344000983","219011344069620",25.72,3.70,0,319.81,352.57,5.7,3.6,0.009,311477.6,311477.6,8579,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154652,76393.00
12/26/2015 13:30,2,0.180,ACTIVE,211.93,338.44,59.986,1451154603,"201051344001158","219011344069620",27.04,2.50,0,298.77,341.45,5.0,2.9,0.000,306933.6,306933.6,8601,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154653,76394.00
12/26/2015 13:30,2,0.246,ACTIVE,212.38,339.65,59.981,1451154603,"201051344000576","219011344069620",26.40,3.70,0,315.00,363.99,6.6,4.4,0.009,309122.4,309122.4,8586,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154654,76395.00
12/26/2015 13:30,2,0.117,ACTIVE,210.80,336.34,59.981,1451154603,"274151322000087","219011344069620",29.48,6.30,0,333.63,339.95,3.5,1.5,0.000,555789.5,555789.5,2463,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451154655,76396.00
12/26/2015 13:45,2,0.217,ALERT,211.70,337.84,59.965,1451155503,"201051344000645","219011344069620",27.97,5.00,0,299.97,343.25,6.1,4.0,0.013,309733.7,309733.7,8587,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155505,76397.00
12/26/2015 13:45,2,0.123,ACTIVE,210.57,336.34,59.965,1451155503,"274151322000085","219011344069620",30.22,5.50,0,333.63,339.65,3.8,1.7,0.009,583043.5,583043.5,2459,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155506,76398.00
12/26/2015 13:45,2,0.230,ACTIVE,211.93,339.34,59.965,1451155503,"201051344000633","219011344069620",24.29,3.30,0,298.17,343.55,5.7,3.6,0.009,302599.3,302599.3,8599,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155507,76399.00
12/26/2015 13:45,2,0.258,ACTIVE,211.48,336.94,59.970,1451155503,"201051344000469","219011344069620",28.33,2.50,0,318.61,354.67,7.4,5.2,0.009,303645.9,303645.9,8597,0,0,0,L,1122011218,0,120.20,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155508,76400.00
12/26/2015 13:45,2,0.186,ACTIVE,210.12,299.37,59.970,1451155503,"201051344000646","219011344069620",20.85,2.00,0,297.26,300.57,3.9,1.9,0.000,308507.0,308507.0,13236,0,0,0,L,1122011218,0,120.88,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155509,76401.00
12/26/2015 13:45,2,0.113,ACTIVE,209.67,335.14,59.975,1451155503,"274151322000052","219011344069620",28.29,4.50,0,307.18,349.86,3.3,1.3,0.000,590643.8,590643.8,2465,0,0,0,L,1151911521,0,119.75,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155509,76402.00
12/26/2015 13:45,2,0.174,ACTIVE,210.80,325.52,59.965,1451155503,"201051344000585","219011344069620",25.17,3.30,0,297.26,342.65,4.5,2.4,0.000,313105.2,313105.2,13237,0,0,0,L,1122011218,0,120.65,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155510,76403.00
12/26/2015 13:45,2,0.180,ACTIVE,210.57,335.14,59.975,1451155503,"201051344001230","219011344069620",26.12,3.30,0,297.26,352.27,4.8,2.7,0.000,311597.9,311597.9,13281,0,0,0,L,1122011218,0,121.33,119.97,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155511,76404.00
12/26/2015 13:45,2,0.201,ACTIVE,211.03,299.97,59.991,1451155503,"201051344000582","219011344069620",20.59,3.00,0,298.77,301.77,4.2,2.1,0.000,306439.1,306439.1,13240,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155512,76405.00
12/26/2015 13:45,2,0.258,ALERT,210.12,335.14,59.965,1451155503,"201051344000955","219011344069620",25.29,3.30,0,297.26,339.95,6.6,4.5,0.004,315392.7,315392.7,13234,0,0,0,L,1122011218,0,120.42,120.42,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155514,76406.00
12/26/2015 13:45,2,0.047,ALERT,210.12,317.10,59.965,1451155503,"274151322000094","219011344069620",23.93,2.00,0,296.06,408.18,1.2,0.0,0.000,476297.3,476297.3,2548,0,0,0,L,1151911521,0,120.42,121.33,0002,-0,0,0,0,0,0,0,255,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155516,76407.00
12/26/2015 13:45,2,0.232,ALERT,211.25,336.64,59.970,1451155503,"201051344000579","219011344069620",27.12,3.30,0,301.17,340.55,6.4,4.3,0.000,317197.3,317197.3,8591,0,0,0,L,1122011218,0,120.42,120.88,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155518,76408.00
12/26/2015 13:45,2,0.182,ACTIVE,210.12,299.37,59.949,1451155503,"201051344000890","219011344069620",23.08,3.00,0,297.87,301.77,4.3,2.2,0.000,313946.9,313946.9,13252,0,0,0,L,1122011218,0,120.88,119.75,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155519,76409.00
12/26/2015 13:45,2,0.195,ALERT,210.57,299.37,59.981,1451155503,"201051344000438","219011344069620",24.01,2.00,0,297.26,336.34,4.8,2.7,0.000,315659.6,315659.6,13240,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155521,76410.00
12/26/2015 13:45,2,0.215,ACTIVE,210.80,298.77,59.970,1451155503,"201051344000417","219011344069620",21.13,2.00,0,297.26,300.27,4.6,2.5,0.000,309866.1,309866.1,13250,0,0,0,L,1122011218,0,120.65,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155522,76411.00
12/26/2015 13:45,2,0.100,ALERT,210.12,335.74,59.954,1451155503,"274151322000083","219011344069620",27.51,5.00,0,297.87,339.34,2.8,0.7,0.000,585073.4,585073.4,2474,0,0,0,L,1151911521,0,120.65,121.33,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155524,76412.00
12/26/2015 13:45,2,0.088,ALERT,210.80,333.33,59.970,1451155503,"274151322000076","219011344069620",28.37,4.50,0,297.26,346.26,2.5,0.5,0.000,621411.2,621411.2,2466,0,0,0,L,1151911521,0,120.88,121.55,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155525,76413.00
12/26/2015 13:45,2,0.209,ACTIVE,211.25,337.24,59.975,1451155503,"201051344000868","219011344069620",29.14,3.30,0,314.40,358.88,6.2,4.0,0.009,301261.3,301261.3,8585,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155526,76414.00
12/26/2015 13:45,2,0.082,ALERT,210.12,326.12,59.965,1451155503,"274151322000095","219011344069620",27.19,4.00,0,298.47,336.64,2.3,0.3,0.000,614324.7,614324.7,2472,0,0,0,L,1151911521,0,121.10,120.88,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155528,76415.00
12/26/2015 13:45,2,0.182,ALERT,211.03,337.84,59.975,1451155503,"201051344000988","219011344069620",28.92,3.30,0,297.87,342.35,5.3,3.2,0.013,301578.2,301578.2,8583,0,0,0,L,1122011218,0,120.20,121.10,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155530,76416.00
12/26/2015 13:45,2,0.162,ALERT,210.12,311.39,59.970,1451155503,"201051344001025","219011344069620",24.93,2.50,0,296.96,336.34,4.1,2.0,0.000,313647.6,313647.6,13242,0,0,0,L,1122011218,0,120.42,120.42,0002,0,0,0,0,0,0,0,7,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155532,76417.00
