ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 13:45,2,0.234,ALERT,211.03,336.94,59.970,1451155503,"201051344000458","219011344069620",27.35,5.00,0,299.97,342.05,6.5,4.3,0.009,311568.5,311568.5,8588,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155533,76418.00
12/26/2015 13:45,2,0.201,ALERT,211.70,338.44,59.965,1451155503,"201051344000853","219011344069620",25.90,3.30,0,300.27,342.05,5.3,3.2,0.009,308414.3,308414.3,8596,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155535,76419.00
12/26/2015 13:45,2,0.195,ACTIVE,210.80,299.37,59.981,1451155503,"201051344000685","219011344069620",20.24,2.50,0,297.26,300.87,4.0,1.9,0.000,315240.7,315240.7,13267,0,0,0,L,1122011218,0,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155536,76420.00
12/26/2015 13:45,2,0.162,ALERT,210.57,311.99,59.975,1451155503,"201051344000917","219011344069620",24.05,4.00,0,295.76,335.74,4.0,1.9,0.000,312916.8,312916.8,13274,0,0,0,L,1122011218,0,120.65,120.88,0002,0,0,0,0,0,0,0,17,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155538,76421.00
12/26/2015 13:45,2,0.158,ALERT,210.80,336.04,59.959,1451155503,"201051344001145","219011344069620",27.39,3.00,0,297.26,338.74,4.4,2.3,0.004,315970.8,315970.8,13275,0,0,0,L,1122011218,0,120.88,120.42,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155540,76422.00
12/26/2015 13:45,2,0.211,ALERT,210.80,315.60,60.018,1451155503,"201051344000651","219011344069620",23.40,2.00,0,296.66,346.56,5.0,2.9,0.000,310113.3,310113.3,13251,0,0,0,L,1122011218,0,121.33,120.20,0002,-0,0,0,0,0,0,0,8,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155542,76423.00
12/26/2015 13:45,2,0.096,ACTIVE,209.90,336.64,59.991,1451155503,"274151322000088","219011344069620",29.44,5.50,0,330.63,341.45,2.8,0.8,0.009,568188.2,568188.2,2453,0,0,0,L,1151911521,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155543,76424.00
12/26/2015 13:45,2,0.006,ALERT,210.35,297.26,59.981,1451155503,"274151322000068","219011344069620",43.42,3.30,0,295.46,414.49,0.0,0.0,0.000,476227.3,476227.3,2544,0,0,0,L,1151911521,0,120.65,121.55,0002,2,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155545,76425.00
12/26/2015 13:45,2,0.168,ACTIVE,210.12,333.63,59.981,1451155503,"201051344001135","219011344069620",27.33,3.30,0,297.26,338.74,4.7,2.6,0.000,306673.4,306673.4,13231,0,0,0,L,1122011218,0,120.88,120.20,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155546,76426.00
12/26/2015 13:45,2,0.197,ACTIVE,211.03,336.94,59.981,1451155503,"201051344000594","219011344069620",28.15,3.30,0,299.37,340.55,5.7,3.5,0.009,312667.8,312667.8,8591,0,0,0,L,1122011218,0,120.42,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155546,76427.00
12/26/2015 13:45,2,0.166,ALERT,210.57,320.41,59.986,1451155503,"201051344001203","219011344069620",25.09,3.30,0,296.96,337.54,4.2,2.2,0.000,313022.5,313022.5,13254,0,0,0,L,1122011218,0,121.55,119.97,0002,1,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155548,76428.00
12/26/2015 13:45,2,0.111,ACTIVE,209.90,335.74,59.975,1451155503,"274151322000054","219011344069620",29.66,5.50,0,332.43,340.55,3.4,1.3,0.013,580317.8,580317.8,2456,0,0,0,L,1151911521,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155549,76429.00
12/26/2015 13:45,2,0.219,ALERT,211.48,336.94,59.986,1451155503,"201051344000867","219011344069620",26.40,4.50,0,299.37,341.75,5.8,3.7,0.004,301730.3,301730.3,8584,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155551,76430.00
12/26/2015 13:45,2,0.207,ACTIVE,210.35,298.77,59.991,1451155503,"201051344001093","219011344069620",22.74,3.70,0,297.57,300.87,4.8,2.7,0.000,311285.9,311285.9,13262,0,0,0,L,1122011218,0,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155552,76431.00
12/26/2015 13:45,2,0.146,ALERT,211.25,338.14,60.023,1451155503,"201051344000900","219011344069620",28.47,3.30,0,300.57,341.45,4.2,2.2,0.009,314697.6,314697.6,8582,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155554,76432.00
12/26/2015 13:45,2,0.213,ALERT,211.25,336.94,59.996,1451155503,"201051344000648","219011344069620",28.63,3.30,0,299.07,342.05,6.2,4.1,0.004,308580.3,308580.3,8584,0,0,0,L,1122011218,0,120.20,121.33,0002,0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155556,76433.00
12/26/2015 13:45,2,0.205,ALERT,211.48,337.84,59.991,1451155503,"201051344000569","219011344069620",28.55,3.70,0,301.47,341.75,6.0,3.8,0.009,316241.3,316241.3,8572,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155557,76434.00
12/26/2015 13:45,2,0.219,ALERT,211.25,336.64,59.981,1451155503,"201051344000983","219011344069620",25.82,3.70,0,300.57,342.35,5.8,3.6,0.009,311478.5,311478.5,8580,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155559,76435.00
12/26/2015 13:45,2,0.195,ALERT,211.48,337.24,59.996,1451155503,"201051344001158","219011344069620",24.95,2.50,0,299.37,341.15,5.0,2.9,0.004,306934.3,306934.3,8602,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155561,76436.00
12/26/2015 13:45,2,0.250,ALERT,211.93,338.74,59.991,1451155503,"201051344000576","219011344069620",25.25,4.00,0,300.27,342.95,6.4,4.3,0.013,309123.5,309123.5,8587,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155563,76437.00
12/26/2015 13:45,2,0.109,ACTIVE,210.12,336.34,59.991,1451155503,"274151322000087","219011344069620",29.02,6.30,0,319.21,348.66,3.2,1.2,0.004,555789.8,555789.8,2464,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451155564,76438.00
12/26/2015 14:00,2,0.211,ACTIVE,212.61,339.34,59.954,1451156403,"201051344000645","219011344069620",27.31,5.00,0,298.47,342.05,5.9,3.7,0.004,309734.6,309734.6,8589,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156404,76439.00
12/26/2015 14:00,2,0.129,ACTIVE,211.03,337.24,59.965,1451156403,"274151322000085","219011344069620",27.87,5.50,0,333.93,339.95,3.7,1.6,0.009,583043.9,583043.9,2460,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156405,76440.00
12/26/2015 14:00,2,0.223,ALERT,212.83,340.85,59.970,1451156403,"201051344000633","219011344069620",25.17,3.30,0,296.36,345.66,5.7,3.6,0.000,302600.2,302600.2,8600,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156407,76441.00
12/26/2015 14:00,2,0.254,ACTIVE,212.38,339.04,59.970,1451156403,"201051344000469","219011344069620",27.59,2.00,0,314.10,356.48,7.1,4.9,0.009,303647.1,303647.1,8598,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156408,76442.00
12/26/2015 14:00,2,0.184,ACTIVE,211.03,299.37,59.975,1451156403,"201051344000646","219011344069620",20.06,2.00,0,296.96,300.87,3.8,1.7,0.000,308507.4,308507.4,13237,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156409,76443.00
12/26/2015 14:00,2,0.111,ALERT,210.80,324.32,59.965,1451156403,"274151322000052","219011344069620",25.52,4.00,0,296.66,338.14,2.9,0.9,0.000,590644.0,590644.0,2466,0,0,0,L,1151911521,0,120.42,121.78,0002,3,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156410,76444.00
12/26/2015 14:00,2,0.162,ALERT,211.48,299.97,59.970,1451156403,"201051344000585","219011344069620",23.34,3.00,0,297.26,335.74,3.8,1.8,0.000,313105.6,313105.6,13238,0,0,0,L,1122011218,0,120.88,121.33,0002,-0,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156412,76445.00
12/26/2015 14:00,2,0.172,ALERT,211.25,335.44,59.981,1451156403,"201051344001230","219011344069620",25.54,3.30,0,297.57,339.04,4.5,2.4,0.000,311598.5,311598.5,13282,0,0,0,L,1122011218,0,121.55,120.42,0002,-0,0,0,0,0,0,0,7,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156414,76446.00
12/26/2015 14:00,2,0.201,ACTIVE,211.70,300.57,59.975,1451156403,"201051344000582","219011344069620",19.98,2.50,0,298.47,301.47,4.1,2.0,0.000,306439.6,306439.6,13241,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156415,76447.00
12/26/2015 14:00,2,0.244,ACTIVE,210.80,335.14,59.986,1451156403,"201051344000955","219011344069620",25.58,3.30,0,296.96,339.34,6.3,4.2,0.004,315393.8,315393.8,13236,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156416,76448.00
12/26/2015 14:00,2,0.043,ALERT,211.03,326.72,59.944,1451156403,"274151322000094","219011344069620",23.78,2.00,0,295.76,408.48,1.1,0.0,0.000,476297.3,476297.3,2550,0,0,0,L,1151911521,0,120.88,122.23,0002,-0,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156418,76449.00
12/26/2015 14:00,2,0.240,ACTIVE,212.16,338.44,59.970,1451156403,"201051344000579","219011344069620",25.09,3.30,0,298.77,357.68,6.1,4.0,0.009,317198.3,317198.3,8593,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156419,76450.00
12/26/2015 14:00,2,0.176,ACTIVE,211.03,300.27,59.933,1451156403,"201051344000890","219011344069620",22.26,3.00,0,297.57,301.77,4.0,1.9,0.000,313947.3,313947.3,13253,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156420,76451.00
12/26/2015 14:00,2,0.188,ACTIVE,211.03,299.07,59.965,1451156403,"201051344000438","219011344069620",23.32,2.00,0,297.87,301.17,4.5,2.4,0.000,315660.2,315660.2,13242,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156421,76452.00
12/26/2015 14:00,2,0.209,ACTIVE,211.25,299.07,60.012,1451156403,"201051344000417","219011344069620",19.98,2.00,0,296.96,300.27,4.2,2.2,0.000,309866.6,309866.6,13251,0,0,0,L,1122011218,0,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156422,76453.00
12/26/2015 14:00,2,0.088,ACTIVE,211.25,336.94,59.959,1451156403,"274151322000083","219011344069620",28.49,5.00,0,296.66,341.45,2.6,0.6,0.000,585073.5,585073.5,2476,0,0,0,L,1151911521,0,121.10,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156423,76454.00
12/26/2015 14:00,2,0.086,ALERT,211.70,299.67,59.991,1451156403,"274151322000076","219011344069620",24.75,3.70,0,296.66,339.04,2.1,0.1,0.000,621411.2,621411.2,2468,0,0,0,L,1151911521,0,121.10,122.23,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156425,76455.00
12/26/2015 14:00,2,0.201,ACTIVE,212.16,339.34,59.965,1451156403,"201051344000868","219011344069620",28.84,3.30,0,315.30,354.07,6.0,3.8,0.009,301262.2,301262.2,8586,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156426,76456.00
12/26/2015 14:00,2,0.080,ALERT,211.03,317.10,59.965,1451156403,"274151322000095","219011344069620",25.86,3.00,0,297.26,336.04,2.0,0.0,0.000,614324.7,614324.7,2474,0,0,0,L,1151911521,0,121.33,121.55,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156428,76457.00
12/26/2015 14:00,2,0.193,ACTIVE,212.16,339.65,59.965,1451156403,"201051344000988","219011344069620",25.11,3.30,0,296.06,342.65,4.9,2.8,0.000,301578.9,301578.9,8585,0,0,0,L,1122011218,0,120.88,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156429,76458.00
12/26/2015 14:00,2,0.156,ACTIVE,210.80,298.77,59.965,1451156403,"201051344001025","219011344069620",23.58,2.00,0,296.66,312.59,3.8,1.7,0.000,313648.0,313648.0,13244,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156430,76459.00
12/26/2015 14:00,2,0.215,ACTIVE,211.93,338.74,59.959,1451156403,"201051344000458","219011344069620",28.77,5.00,0,298.77,342.05,6.3,4.1,0.009,311569.5,311569.5,8590,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156431,76460.00
12/26/2015 14:00,2,0.195,ACTIVE,212.83,339.95,59.986,1451156403,"201051344000853","219011344069620",25.52,3.30,0,298.47,348.96,5.0,2.9,0.000,308414.9,308414.9,8598,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156431,76461.00
12/26/2015 14:00,2,0.176,ACTIVE,211.48,299.07,60.012,1451156403,"201051344000685","219011344069620",20.44,2.50,0,297.57,300.57,3.6,1.6,0.000,315241.0,315241.0,13268,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156432,76462.00
12/26/2015 14:00,2,0.186,ACTIVE,211.25,298.77,59.965,1451156403,"201051344000917","219011344069620",19.86,3.70,0,296.06,312.29,3.8,1.7,0.000,312917.1,312917.1,13276,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156433,76463.00
12/26/2015 14:00,2,0.154,ALERT,211.70,333.93,59.970,1451156403,"201051344001145","219011344069620",26.24,3.00,0,297.26,342.95,4.2,2.1,0.000,315971.3,315971.3,13277,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156435,76464.00
12/26/2015 14:00,2,0.221,ALERT,211.03,298.47,59.996,1451156403,"201051344000651","219011344069620",20.87,1.50,0,296.66,338.14,4.7,2.6,0.000,310114.0,310114.0,13253,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156437,76465.00
12/26/2015 14:00,2,0.086,ACTIVE,210.80,336.94,59.933,1451156403,"274151322000088","219011344069620",29.18,5.00,0,321.91,345.96,2.6,0.6,0.004,568188.3,568188.3,2454,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156438,76466.00
12/26/2015 14:00,2,0.008,ALERT,211.48,298.47,59.975,1451156403,"274151322000068","219011344069620",43.26,3.30,0,295.76,414.19,0.0,0.0,0.000,476227.3,476227.3,2546,0,0,0,L,1151911521,0,121.10,122.23,0002,2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156440,76467.00
12/26/2015 14:00,2,0.158,ALERT,211.03,334.24,59.965,1451156403,"201051344001135","219011344069620",26.80,3.30,0,297.26,342.65,4.3,2.2,0.000,306673.9,306673.9,13232,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156441,76468.00
12/26/2015 14:00,2,0.193,ALERT,211.70,337.84,59.954,1451156403,"201051344000594","219011344069620",27.89,3.30,0,298.47,345.06,5.5,3.4,0.009,312668.6,312668.6,8592,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156443,76469.00
12/26/2015 14:00,2,0.166,ALERT,211.03,299.37,59.981,1451156403,"201051344001203","219011344069620",23.34,3.00,0,296.96,337.24,4.0,1.9,0.000,313023.0,313023.0,13256,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156445,76470.00
12/26/2015 14:00,2,0.107,ACTIVE,211.03,337.24,59.975,1451156403,"274151322000054","219011344069620",29.66,5.50,0,332.13,339.34,3.2,1.2,0.004,580318.0,580318.0,2457,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156446,76471.00
12/26/2015 14:00,2,0.213,ACTIVE,212.38,338.44,59.965,1451156403,"201051344000867","219011344069620",25.68,4.50,0,297.87,342.35,5.5,3.4,0.004,301731.1,301731.1,8586,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156447,76472.00
12/26/2015 14:00,2,0.205,ACTIVE,211.03,299.07,59.965,1451156403,"201051344001093","219011344069620",22.24,3.70,0,296.96,300.57,4.7,2.6,0.000,311286.6,311286.6,13263,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156448,76473.00
12/26/2015 14:00,2,0.145,ACTIVE,211.93,338.74,60.012,1451156403,"201051344000900","219011344069620",27.87,3.30,0,309.89,372.11,4.1,2.0,0.004,314698.0,314698.0,8584,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156449,76474.00
12/26/2015 14:00,2,0.205,ACTIVE,212.16,338.14,59.975,1451156403,"201051344000648","219011344069620",28.35,3.00,0,297.87,344.15,6.0,3.8,0.004,308581.2,308581.2,8586,0,0,0,L,1122011218,0,120.88,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156450,76475.00
12/26/2015 14:00,2,0.215,ACTIVE,211.93,338.14,59.970,1451156403,"201051344000569","219011344069620",26.20,3.70,0,299.37,342.05,5.7,3.6,0.004,316242.1,316242.1,8574,0,0,0,L,1122011218,0,120.65,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156451,76476.00
12/26/2015 14:00,2,0.211,ACTIVE,211.93,337.54,59.970,1451156403,"201051344000983","219011344069620",25.41,3.70,0,298.77,341.45,5.5,3.4,0.009,311479.3,311479.3,8582,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156452,76477.00
12/26/2015 14:00,2,0.178,ACTIVE,212.16,338.44,59.938,1451156403,"201051344001158","219011344069620",26.32,2.50,0,297.87,350.77,4.8,2.7,0.004,306934.9,306934.9,8604,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156453,76478.00
12/26/2015 14:00,2,0.246,ACTIVE,212.38,339.34,60.007,1451156403,"201051344000576","219011344069620",24.61,3.70,0,298.77,342.35,6.2,4.0,0.004,309124.4,309124.4,8589,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156454,76479.00
12/26/2015 14:00,2,0.105,ALERT,211.03,336.94,59.944,1451156403,"274151322000087","219011344069620",27.93,6.30,0,296.36,344.76,3.0,1.0,0.000,555790.0,555790.0,2465,0,0,0,L,1151911521,0,121.33,121.78,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451156455,76480.00
12/26/2015 14:15,2,0.203,ALERT,212.61,338.44,59.981,1451157304,"201051344000645","219011344069620",26.10,5.00,0,299.97,342.95,5.4,3.3,0.004,309735.5,309735.5,8590,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157306,76481.00
12/26/2015 14:15,2,0.115,ACTIVE,211.03,336.34,59.959,1451157304,"274151322000085","219011344069620",27.85,5.50,0,334.54,340.25,3.3,1.2,0.000,583044.2,583044.2,2461,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157307,76482.00
12/26/2015 14:15,2,0.195,ACTIVE,212.61,340.55,59.975,1451157304,"201051344000633","219011344069620",26.62,3.30,0,298.17,345.66,5.3,3.2,0.000,302601.0,302601.0,8602,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157307,76483.00
12/26/2015 14:15,2,0.232,ALERT,212.16,338.44,59.975,1451157304,"201051344000469","219011344069620",27.51,2.50,0,299.07,343.55,6.5,4.3,0.009,303648.2,303648.2,8599,0,0,0,L,1122011218,0,120.65,121.78,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157309,76484.00
12/26/2015 14:15,2,0.180,ACTIVE,211.03,299.67,60.018,1451157304,"201051344000646","219011344069620",19.42,2.00,0,297.26,300.57,3.5,1.5,0.000,308507.8,308507.8,13238,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157310,76485.00
12/26/2015 14:15,2,0.109,ALERT,210.57,299.67,59.965,1451157304,"274151322000052","219011344069620",23.54,4.00,0,297.26,347.76,2.6,0.6,0.000,590644.2,590644.2,2468,0,0,0,L,1151911521,0,120.65,121.78,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157312,76486.00
12/26/2015 14:15,2,0.156,ALERT,211.03,299.67,59.970,1451157304,"201051344000585","219011344069620",22.56,3.00,0,297.57,335.14,3.6,1.5,0.000,313106.1,313106.1,13240,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157314,76487.00
12/26/2015 14:15,2,0.166,ALERT,211.03,299.97,59.981,1451157304,"201051344001230","219011344069620",22.32,3.30,0,297.57,338.14,3.8,1.7,0.000,311599.0,311599.0,13284,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157316,76488.00
12/26/2015 14:15,2,0.189,ACTIVE,211.48,300.27,59.954,1451157304,"201051344000582","219011344069620",19.10,2.50,0,298.77,301.47,3.7,1.6,0.000,306440.0,306440.0,13242,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157317,76489.00
12/26/2015 14:15,2,0.248,ALERT,210.80,335.14,59.949,1451157304,"201051344000955","219011344069620",23.89,3.30,0,297.57,339.95,6.0,3.9,0.004,315394.8,315394.8,13237,0,0,0,L,1122011218,0,120.88,120.65,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157319,76490.00
12/26/2015 14:15,2,0.000,ALERT,210.80,298.17,59.970,1451157304,"274151322000094","219011344069620",42.38,2.50,0,296.66,408.48,0.0,0.0,0.000,476297.3,476297.3,2552,0,0,0,L,1151911521,0,120.42,122.23,0002,-0,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157321,76491.00
12/26/2015 14:15,2,0.215,ALERT,211.93,338.14,59.970,1451157304,"201051344000579","219011344069620",26.12,3.30,0,301.17,341.45,5.8,3.6,0.000,317199.2,317199.2,8594,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157322,76492.00
12/26/2015 14:15,2,0.170,ACTIVE,211.03,299.67,59.970,1451157304,"201051344000890","219011344069620",21.07,3.00,0,297.87,301.77,3.6,1.6,0.000,313947.8,313947.8,13254,0,0,0,L,1122011218,0,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157323,76493.00
12/26/2015 14:15,2,0.184,ACTIVE,211.25,299.37,59.970,1451157304,"201051344000438","219011344069620",22.36,2.00,0,297.87,301.17,4.2,2.1,0.000,315660.8,315660.8,13243,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157324,76494.00
12/26/2015 14:15,2,0.201,ACTIVE,211.25,299.07,59.949,1451157304,"201051344000417","219011344069620",18.01,2.50,0,296.96,300.27,3.7,1.6,0.000,309867.1,309867.1,13252,0,0,0,L,1122011218,0,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157325,76495.00
12/26/2015 14:15,2,0.088,ALERT,211.25,324.62,59.965,1451157304,"274151322000083","219011344069620",25.98,5.00,0,298.17,339.04,2.3,0.3,0.000,585073.6,585073.6,2477,0,0,0,L,1151911521,0,120.88,122.01,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157327,76496.00
12/26/2015 14:15,2,0.078,ALERT,211.48,299.67,59.996,1451157304,"274151322000076","219011344069620",23.64,3.30,0,297.57,338.14,1.9,0.0,0.000,621411.2,621411.2,2470,0,0,0,L,1151911521,0,120.88,122.23,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157329,76497.00
12/26/2015 14:15,2,0.186,ALERT,211.93,338.14,59.965,1451157304,"201051344000868","219011344069620",27.79,3.00,0,300.87,341.45,5.3,3.2,0.004,301263.1,301263.1,8587,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157331,76498.00
12/26/2015 14:15,2,0.072,ALERT,211.03,300.27,59.944,1451157304,"274151322000095","219011344069620",24.19,3.00,0,298.77,336.94,1.7,0.0,0.000,614324.7,614324.7,2476,0,0,0,L,1151911521,0,121.33,121.78,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157332,76499.00
12/26/2015 14:15,2,0.160,ALERT,211.70,339.04,59.970,1451157304,"201051344000988","219011344069620",27.59,3.30,0,297.87,343.25,4.5,2.5,0.004,301579.6,301579.6,8586,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157334,76500.00
12/26/2015 14:15,2,0.148,ACTIVE,210.80,298.47,59.970,1451157304,"201051344001025","219011344069620",22.68,2.00,0,297.57,302.07,3.5,1.4,0.000,313648.4,313648.4,13245,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157335,76501.00
12/26/2015 14:15,2,0.205,ALERT,211.70,337.24,59.965,1451157304,"201051344000458","219011344069620",27.93,5.00,0,300.27,342.35,5.8,3.7,0.004,311570.5,311570.5,8591,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157337,76502.00
12/26/2015 14:15,2,0.174,ALERT,212.61,336.94,59.965,1451157304,"201051344000853","219011344069620",25.29,3.30,0,300.27,345.96,4.5,2.4,0.000,308415.6,308415.6,8599,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157339,76503.00
12/26/2015 14:15,2,0.176,ACTIVE,211.25,299.37,59.986,1451157304,"201051344000685","219011344069620",18.35,2.50,0,297.26,300.57,3.3,1.2,0.000,315241.4,315241.4,13269,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157340,76504.00
12/26/2015 14:15,2,0.178,ACTIVE,211.25,298.77,59.986,1451157304,"201051344000917","219011344069620",18.98,3.70,0,296.06,300.27,3.4,1.4,0.000,312917.5,312917.5,13277,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157341,76505.00
12/26/2015 14:15,2,0.145,ALERT,211.25,299.67,59.954,1451157304,"201051344001145","219011344069620",23.58,3.00,0,297.87,339.65,3.5,1.4,0.000,315971.7,315971.7,13279,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157344,76506.00
12/26/2015 14:15,2,0.188,ACTIVE,211.25,299.07,59.965,1451157304,"201051344000651","219011344069620",22.46,1.50,0,296.96,323.72,4.3,2.2,0.000,310114.6,310114.6,13255,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157345,76507.00
12/26/2015 14:15,2,0.076,ACTIVE,210.35,336.04,59.965,1451157304,"274151322000088","219011344069620",28.49,5.50,0,313.50,352.57,2.2,0.2,0.004,568188.5,568188.5,2455,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157346,76508.00
12/26/2015 14:15,2,0.006,ALERT,211.25,297.57,59.959,1451157304,"274151322000068","219011344069620",43.02,3.30,0,296.06,414.49,0.0,0.0,0.000,476227.3,476227.3,2548,0,0,0,L,1151911521,0,121.10,122.01,0002,2,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157348,76509.00
12/26/2015 14:15,2,0.152,ALERT,210.80,299.67,60.002,1451157304,"201051344001135","219011344069620",23.60,3.00,0,297.26,339.34,3.6,1.6,0.000,306674.5,306674.5,13234,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157349,76510.00
12/26/2015 14:15,2,0.182,ACTIVE,211.70,337.84,59.975,1451157304,"201051344000594","219011344069620",27.10,3.30,0,299.67,343.85,5.0,2.9,0.000,312669.4,312669.4,8594,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157350,76511.00
12/26/2015 14:15,2,0.180,ALERT,211.25,299.07,60.007,1451157304,"201051344001203","219011344069620",19.36,3.00,0,297.57,336.94,3.5,1.5,0.000,313023.4,313023.4,13258,0,0,0,L,1122011218,0,121.78,120.42,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157352,76512.00
12/26/2015 14:15,2,0.096,ACTIVE,210.57,336.34,59.959,1451157304,"274151322000054","219011344069620",29.12,6.00,0,328.22,342.95,2.8,0.8,0.004,580318.3,580318.3,2458,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157353,76513.00
12/26/2015 14:15,2,0.199,ALERT,212.16,337.24,59.991,1451157304,"201051344000867","219011344069620",23.95,4.50,0,299.37,342.35,4.8,2.8,0.000,301731.9,301731.9,8587,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157355,76514.00
12/26/2015 14:15,2,0.199,ACTIVE,211.25,299.67,59.965,1451157304,"201051344001093","219011344069620",21.17,3.70,0,297.26,300.57,4.3,2.2,0.000,311287.2,311287.2,13264,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157356,76515.00
12/26/2015 14:15,2,0.127,ALERT,211.70,338.14,59.965,1451157304,"201051344000900","219011344069620",27.04,3.30,0,299.37,341.75,3.5,1.5,0.009,314698.5,314698.5,8585,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157357,76516.00
12/26/2015 14:15,2,0.195,ALERT,212.38,338.14,59.975,1451157304,"201051344000648","219011344069620",27.47,3.30,0,299.37,341.75,5.5,3.4,0.004,308582.1,308582.1,8587,0,0,0,L,1122011218,0,120.65,122.01,0002,0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157359,76517.00
12/26/2015 14:15,2,0.188,ALERT,211.93,338.44,59.986,1451157304,"201051344000569","219011344069620",27.51,3.70,0,300.57,342.95,5.2,3.1,0.004,316243.0,316243.0,8575,0,0,0,L,1122011218,0,120.42,121.78,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157361,76518.00
12/26/2015 14:15,2,0.174,ALERT,211.93,337.54,59.970,1451157304,"201051344000983","219011344069620",27.61,3.70,0,300.27,342.05,4.9,2.8,0.004,311480.1,311480.1,8583,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157363,76519.00
12/26/2015 14:15,2,0.168,ALERT,212.16,321.01,59.954,1451157304,"201051344001158","219011344069620",24.03,2.50,0,299.37,350.47,4.1,2.1,0.000,306935.5,306935.5,8605,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157365,76520.00
12/26/2015 14:15,2,0.197,ALERT,212.38,339.04,59.959,1451157304,"201051344000576","219011344069620",27.29,3.70,0,299.67,343.25,5.5,3.4,0.004,309125.4,309125.4,8590,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157366,76521.00
12/26/2015 14:15,2,0.031,ALERT,210.57,297.87,59.970,1451157304,"274151322000087","219011344069620",31.53,6.30,0,296.36,339.34,0.0,0.0,0.000,555790.1,555790.1,2467,0,0,0,L,1151911521,0,120.88,121.55,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451157368,76522.00
12/26/2015 14:30,2,0.193,ACTIVE,212.38,329.43,59.949,1451158205,"201051344000645","219011344069620",24.71,5.00,0,299.37,341.75,4.8,2.7,0.000,309736.2,309736.2,8592,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158206,76523.00
12/26/2015 14:30,2,0.104,ACTIVE,211.03,336.04,59.949,1451158205,"274151322000085","219011344069620",29.80,5.50,0,325.22,345.96,3.1,1.1,0.000,583044.5,583044.5,2462,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158207,76524.00
12/26/2015 14:30,2,0.184,ALERT,212.38,302.68,59.959,1451158205,"201051344000633","219011344069620",23.72,2.50,0,297.57,341.15,4.4,2.3,0.000,302601.7,302601.7,8603,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158208,76525.00
12/26/2015 14:30,2,0.225,ACTIVE,211.93,338.74,59.981,1451158205,"201051344000469","219011344069620",26.18,2.00,0,298.47,342.35,6.0,3.8,0.004,303649.2,303649.2,8601,0,0,0,L,1122011218,0,120.65,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158209,76526.00
12/26/2015 14:30,2,0.160,ACTIVE,210.80,299.37,59.954,1451158205,"201051344000646","219011344069620",18.87,2.00,0,297.26,300.57,3.1,1.0,0.000,308508.1,308508.1,13239,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158210,76527.00
12/26/2015 14:30,2,0.100,ACTIVE,210.80,299.37,59.944,1451158205,"274151322000052","219011344069620",22.66,3.00,0,297.26,301.17,2.3,0.3,0.000,590644.3,590644.3,2470,0,0,0,L,1151911521,0,120.20,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158211,76528.00
12/26/2015 14:30,2,0.145,ACTIVE,211.25,299.67,59.954,1451158205,"201051344000585","219011344069620",20.91,2.50,0,297.57,301.17,3.1,1.0,0.000,313106.4,313106.4,13242,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158212,76529.00
12/26/2015 14:30,2,0.158,ACTIVE,211.03,299.67,59.965,1451158205,"201051344001230","219011344069620",21.21,2.50,0,298.17,300.87,3.4,1.4,0.000,311599.4,311599.4,13286,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158213,76530.00
12/26/2015 14:30,2,0.184,ACTIVE,211.70,300.27,59.949,1451158205,"201051344000582","219011344069620",18.09,2.00,0,298.47,301.47,3.4,1.3,0.000,306440.3,306440.3,13243,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158214,76531.00
12/26/2015 14:30,2,0.240,ACTIVE,210.80,321.31,59.949,1451158205,"201051344000955","219011344069620",22.86,3.00,0,297.26,337.84,5.5,3.4,0.000,315395.7,315395.7,13239,0,0,0,L,1122011218,0,120.88,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158215,76532.00
12/26/2015 14:30,2,0.000,ALERT,210.80,298.17,59.944,1451158205,"274151322000094","219011344069620",42.06,2.00,0,296.06,402.46,0.0,0.0,0.000,476297.3,476297.3,2554,0,0,0,L,1151911521,0,120.42,122.01,0002,-0,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158217,76533.00
12/26/2015 14:30,2,0.201,ALERT,211.70,316.20,59.954,1451158205,"201051344000579","219011344069620",25.01,3.00,0,300.27,344.15,5.1,3.0,0.000,317200.0,317200.0,8596,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,10,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158219,76534.00
12/26/2015 14:30,2,0.160,ACTIVE,211.03,299.67,59.959,1451158205,"201051344000890","219011344069620",18.77,3.00,0,298.17,301.77,3.1,1.1,0.000,313948.1,313948.1,13255,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158219,76535.00
12/26/2015 14:30,2,0.176,ACTIVE,211.25,299.07,59.954,1451158205,"201051344000438","219011344069620",20.61,1.50,0,297.87,301.17,3.7,1.6,0.000,315661.2,315661.2,13244,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158220,76536.00
12/26/2015 14:30,2,0.139,ALERT,211.25,298.77,59.996,1451158205,"201051344000417","219011344069620",30.91,2.00,0,296.96,300.27,4.3,2.3,0.000,309867.5,309867.5,13253,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1451158222,76537.00
12/26/2015 14:30,2,0.078,ALERT,211.25,299.67,59.949,1451158205,"274151322000083","219011344069620",23.62,3.70,0,297.87,336.64,1.9,0.0,0.000,585073.6,585073.6,2479,0,0,0,L,1151911521,0,120.88,122.01,0002,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158224,76538.00
12/26/2015 14:30,2,0.070,ACTIVE_NO_POWER,211.48,299.67,59.949,1451158205,"274151322000076","219011344069620",22.90,3.00,0,296.96,301.17,1.6,0.0,0.000,621411.2,621411.2,2472,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158225,76539.00
12/26/2015 14:30,2,0.178,ACTIVE,211.93,338.44,59.922,1451158205,"201051344000868","219011344069620",27.29,3.30,0,299.97,342.35,4.9,2.8,0.000,301263.7,301263.7,8589,0,0,0,L,1122011218,0,121.10,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158226,76540.00
12/26/2015 14:30,2,0.062,ACTIVE_NO_POWER,211.03,300.27,59.954,1451158205,"274151322000095","219011344069620",22.66,2.50,0,298.17,301.77,1.5,0.0,0.000,614324.7,614324.7,2478,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158227,76541.00
12/26/2015 14:30,2,0.150,ACTIVE,211.93,332.13,59.954,1451158205,"201051344000988","219011344069620",26.36,3.00,0,297.26,347.76,4.1,2.0,0.000,301580.0,301580.0,8588,0,0,0,L,1122011218,0,120.88,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158228,76542.00
12/26/2015 14:30,2,0.143,ACTIVE,210.80,298.47,59.949,1451158205,"201051344001025","219011344069620",21.67,1.50,0,297.26,301.17,3.1,1.1,0.000,313648.7,313648.7,13246,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158229,76543.00
12/26/2015 14:30,2,0.195,ACTIVE,211.93,337.84,59.928,1451158205,"201051344000458","219011344069620",27.17,4.50,0,299.37,351.67,5.4,3.3,0.000,311571.3,311571.3,8593,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158230,76544.00
12/26/2015 14:30,2,0.166,ALERT,212.61,302.68,59.922,1451158205,"201051344000853","219011344069620",22.44,2.50,0,299.07,341.45,3.8,1.7,0.000,308416.1,308416.1,8601,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158231,76545.00
12/26/2015 14:30,2,0.145,ACTIVE,211.48,299.07,59.965,1451158205,"201051344000685","219011344069620",19.84,2.50,0,297.26,300.57,2.9,0.9,0.000,315241.7,315241.7,13270,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158232,76546.00
12/26/2015 14:30,2,0.160,ACTIVE,211.25,298.77,59.949,1451158205,"201051344000917","219011344069620",18.57,3.30,0,295.76,300.27,3.0,1.0,0.000,312917.8,312917.8,13278,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158233,76547.00
12/26/2015 14:30,2,0.139,ACTIVE,211.48,299.67,59.954,1451158205,"201051344001145","219011344069620",22.68,2.00,0,297.87,301.17,3.2,1.2,0.000,315972.0,315972.0,13281,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158234,76548.00
12/26/2015 14:30,2,0.176,ACTIVE,211.25,298.47,59.928,1451158205,"201051344000651","219011344069620",22.01,1.50,0,297.26,300.27,4.0,1.9,0.000,310115.1,310115.1,13256,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158235,76549.00
12/26/2015 14:30,2,0.084,ALERT,210.80,336.64,59.954,1451158205,"274151322000088","219011344069620",27.00,5.00,0,297.26,345.96,2.3,0.3,0.000,568188.5,568188.5,2456,0,0,0,L,1151911521,0,121.55,121.55,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158237,76550.00
12/26/2015 14:30,2,0.006,ALERT,211.93,298.47,59.949,1451158205,"274151322000068","219011344069620",42.82,3.30,0,296.66,406.67,0.0,0.0,0.000,476227.3,476227.3,2550,0,0,0,L,1151911521,0,121.33,122.23,0002,2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158239,76551.00
12/26/2015 14:30,2,0.145,ACTIVE,211.03,299.07,59.944,1451158205,"201051344001135","219011344069620",22.62,2.50,0,297.87,301.17,3.3,1.3,0.000,306674.8,306674.8,13236,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158240,76552.00
12/26/2015 14:30,2,0.176,ALERT,211.70,309.89,59.954,1451158205,"201051344000594","219011344069620",23.99,3.00,0,299.67,339.34,4.3,2.2,0.000,312669.9,312669.9,8595,0,0,0,L,1122011218,0,120.88,121.33,0002,-0,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158242,76553.00
12/26/2015 14:30,2,0.152,ACTIVE,211.25,298.77,59.949,1451158205,"201051344001203","219011344069620",21.29,2.50,0,297.57,302.37,3.3,1.3,0.000,313023.7,313023.7,13260,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158242,76554.00
12/26/2015 14:30,2,0.086,ACTIVE,211.03,337.54,59.922,1451158205,"274151322000054","219011344069620",28.73,5.50,0,314.10,352.57,2.5,0.5,0.004,580318.4,580318.4,2459,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158243,76555.00
12/26/2015 14:30,2,0.191,ALERT,212.38,318.00,59.933,1451158205,"201051344000867","219011344069620",22.36,4.00,0,298.47,340.85,4.3,2.3,0.000,301732.5,301732.5,8589,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158245,76556.00
12/26/2015 14:30,2,0.193,ACTIVE,211.25,299.07,59.965,1451158205,"201051344001093","219011344069620",20.02,3.30,0,297.57,300.57,4.0,1.9,0.000,311287.6,311287.6,13265,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158246,76557.00
12/26/2015 14:30,2,0.117,ACTIVE,211.93,338.74,59.959,1451158205,"201051344000900","219011344069620",27.47,3.30,0,299.07,341.45,3.3,1.3,0.004,314698.8,314698.8,8587,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158247,76558.00
12/26/2015 14:30,2,0.188,ALERT,212.38,324.02,59.949,1451158205,"201051344000648","219011344069620",25.80,3.00,0,298.77,347.46,4.9,2.8,0.000,308582.8,308582.8,8589,0,0,0,L,1122011218,0,120.88,121.78,0002,-1,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158249,76559.00
12/26/2015 14:30,2,0.180,ACTIVE,211.93,338.14,59.965,1451158205,"201051344000569","219011344069620",26.96,3.30,0,299.97,345.66,4.9,2.8,0.000,316243.7,316243.7,8577,0,0,0,L,1122011218,0,120.65,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158250,76560.00
12/26/2015 14:30,2,0.180,ALERT,211.93,327.32,59.996,1451158205,"201051344000983","219011344069620",24.85,3.30,0,299.37,339.95,4.5,2.5,0.000,311480.7,311480.7,8585,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158252,76561.00
12/26/2015 14:30,2,0.150,ALERT,211.70,302.37,59.959,1451158205,"201051344001158","219011344069620",23.78,1.50,0,298.77,339.95,3.7,1.6,0.000,306935.9,306935.9,8607,0,0,0,L,1122011218,0,120.65,121.33,0002,2,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158254,76562.00
