ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 14:30,2,0.201,ACTIVE,212.61,340.85,59.981,1451158205,"201051344000576","219011344069620",26.34,3.30,0,299.37,344.15,5.3,3.2,0.000,309126.2,309126.2,8592,0,0,0,L,1122011218,0,121.55,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158254,76563.00
12/26/2015 14:30,2,0.100,ACTIVE,211.03,298.77,59.996,1451158205,"274151322000087","219011344069620",23.85,5.00,0,296.66,304.18,2.5,0.5,0.000,555790.2,555790.2,2469,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451158255,76564.00
12/26/2015 14:45,2,0.197,ALERT,212.61,341.75,59.949,1451159104,"201051344000645","219011344069620",25.43,4.50,0,300.27,346.26,5.1,3.0,0.000,309736.8,309736.8,8593,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159106,76565.00
12/26/2015 14:45,2,0.109,ACTIVE,211.03,336.34,59.981,1451159104,"274151322000085","219011344069620",29.94,5.50,0,316.50,351.07,3.3,1.3,0.004,583044.7,583044.7,2463,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159106,76566.00
12/26/2015 14:45,2,0.180,ACTIVE,212.61,320.41,59.944,1451159104,"201051344000633","219011344069620",25.74,2.50,0,298.77,339.34,4.7,2.6,0.000,302602.2,302602.2,8605,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159107,76567.00
12/26/2015 14:45,2,0.215,ALERT,212.16,339.04,59.949,1451159104,"201051344000469","219011344069620",28.05,2.00,0,298.77,344.45,6.1,4.0,0.000,303650.2,303650.2,8602,0,0,0,L,1122011218,0,120.65,121.78,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159109,76568.00
12/26/2015 14:45,2,0.164,ACTIVE,210.80,299.37,59.938,1451159104,"201051344000646","219011344069620",18.83,1.50,0,296.66,300.57,3.1,1.1,0.000,308508.3,308508.3,13240,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159110,76569.00
12/26/2015 14:45,2,0.102,ACTIVE,210.35,298.47,59.944,1451159104,"274151322000052","219011344069620",22.90,3.00,0,296.96,301.17,2.4,0.4,0.000,590644.3,590644.3,2471,0,0,0,L,1151911521,0,120.20,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159111,76570.00
12/26/2015 14:45,2,0.143,ACTIVE,211.25,299.07,59.965,1451159104,"201051344000585","219011344069620",21.03,2.50,0,297.26,300.87,3.1,1.0,0.000,313106.6,313106.6,13243,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159112,76571.00
12/26/2015 14:45,2,0.162,ACTIVE,211.03,299.37,59.954,1451159104,"201051344001230","219011344069620",21.49,2.50,0,297.87,301.17,3.5,1.5,0.000,311599.7,311599.7,13287,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159113,76572.00
12/26/2015 14:45,2,0.188,ACTIVE,211.48,299.97,59.959,1451159104,"201051344000582","219011344069620",18.41,2.00,0,298.47,301.47,3.5,1.5,0.000,306440.6,306440.6,13244,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159114,76573.00
12/26/2015 14:45,2,0.242,ALERT,210.80,328.22,59.959,1451159104,"201051344000955","219011344069620",23.02,3.00,0,297.26,338.74,5.7,3.5,0.000,315396.5,315396.5,13240,0,0,0,L,1122011218,0,120.88,120.65,0002,1,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159116,76574.00
12/26/2015 14:45,2,0.000,ALERT,210.57,298.17,59.949,1451159104,"274151322000094","219011344069620",42.20,2.00,0,296.66,403.07,0.0,0.0,0.000,476297.3,476297.3,2556,0,0,0,L,1151911521,0,120.42,122.01,0002,-0,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159118,76575.00
12/26/2015 14:45,2,0.201,ALERT,212.16,328.52,59.949,1451159104,"201051344000579","219011344069620",26.04,2.50,0,300.57,338.14,5.3,3.2,0.000,317200.7,317200.7,8598,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159119,76576.00
12/26/2015 14:45,2,0.164,ACTIVE,210.80,299.37,59.949,1451159104,"201051344000890","219011344069620",19.38,2.50,0,297.87,302.07,3.2,1.2,0.000,313948.3,313948.3,13256,0,0,0,L,1122011218,0,121.33,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159120,76577.00
12/26/2015 14:45,2,0.178,ACTIVE,211.25,299.07,59.954,1451159104,"201051344000438","219011344069620",21.01,1.50,0,297.57,301.17,3.8,1.7,0.000,315661.6,315661.6,13245,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159121,76578.00
12/26/2015 14:45,2,0.191,ALERT,211.03,298.47,59.965,1451159104,"201051344000417","219011344069620",14.91,2.00,0,296.66,300.57,2.9,0.9,0.000,309867.8,309867.8,13255,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1451159123,76579.00
12/26/2015 14:45,2,0.082,ACTIVE_NO_POWER,210.80,299.97,59.959,1451159104,"274151322000083","219011344069620",23.85,3.30,0,297.57,301.47,2.0,0.0,0.000,585073.6,585073.6,2481,0,0,0,L,1151911521,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159124,76580.00
12/26/2015 14:45,2,0.072,ACTIVE_NO_POWER,211.48,299.37,59.917,1451159104,"274151322000076","219011344069620",23.02,3.00,0,297.26,301.47,1.7,0.0,0.000,621411.2,621411.2,2473,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159125,76581.00
12/26/2015 14:45,2,0.182,ALERT,212.16,339.34,59.996,1451159104,"201051344000868","219011344069620",27.65,3.30,0,300.87,342.95,5.2,3.0,0.004,301264.5,301264.5,8590,0,0,0,L,1122011218,0,120.88,121.78,0002,0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159128,76582.00
12/26/2015 14:45,2,0.064,ACTIVE_NO_POWER,210.80,300.27,59.959,1451159104,"274151322000095","219011344069620",23.02,2.50,0,298.17,301.77,1.6,0.0,0.000,614324.7,614324.7,2479,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159128,76583.00
12/26/2015 14:45,2,0.152,ALERT,211.70,346.56,60.002,1451159104,"201051344000988","219011344069620",27.49,3.00,0,297.87,347.46,4.3,2.2,0.000,301580.5,301580.5,8589,0,0,0,L,1122011218,0,120.65,121.55,0002,-0,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159130,76584.00
12/26/2015 14:45,2,0.146,ACTIVE,210.80,298.47,59.959,1451159104,"201051344001025","219011344069620",22.15,1.50,0,296.66,301.47,3.3,1.3,0.000,313649.0,313649.0,13247,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159131,76585.00
12/26/2015 14:45,2,0.197,ALERT,212.16,338.74,59.970,1451159104,"201051344000458","219011344069620",27.45,4.50,0,300.57,346.26,5.5,3.4,0.004,311572.1,311572.1,8594,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159133,76586.00
12/26/2015 14:45,2,0.164,ALERT,212.61,327.02,59.970,1451159104,"201051344000853","219011344069620",25.05,2.50,0,300.87,339.65,4.2,2.1,0.000,308416.5,308416.5,8603,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159135,76587.00
12/26/2015 14:45,2,0.148,ACTIVE,211.48,299.37,59.965,1451159104,"201051344000685","219011344069620",19.74,2.00,0,296.96,300.87,3.0,0.9,0.000,315241.8,315241.8,13271,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159136,76588.00
12/26/2015 14:45,2,0.164,ACTIVE,211.25,298.77,59.970,1451159104,"201051344000917","219011344069620",18.45,3.30,0,295.46,299.97,3.0,1.0,0.000,312918.0,312918.0,13279,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159137,76589.00
12/26/2015 14:45,2,0.143,ACTIVE,211.25,299.67,59.970,1451159104,"201051344001145","219011344069620",22.70,2.00,0,298.17,301.47,3.3,1.3,0.000,315972.3,315972.3,13282,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159137,76590.00
12/26/2015 14:45,2,0.201,ACTIVE,211.25,298.77,59.970,1451159104,"201051344000651","219011344069620",19.62,1.00,0,297.26,300.57,4.0,2.0,0.000,310115.5,310115.5,13257,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159138,76591.00
12/26/2015 14:45,2,0.090,ACTIVE,210.35,335.74,59.954,1451159104,"274151322000088","219011344069620",27.57,5.00,0,297.57,338.44,2.5,0.5,0.004,568188.5,568188.5,2458,0,0,0,L,1151911521,0,121.33,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159139,76592.00
12/26/2015 14:45,2,0.006,ALERT,211.48,297.87,59.912,1451159104,"274151322000068","219011344069620",42.92,3.30,0,296.36,408.48,0.0,0.0,0.000,476227.3,476227.3,2552,0,0,0,L,1151911521,0,121.10,122.23,0002,2,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1451159141,76593.00
12/26/2015 14:45,2,0.145,ACTIVE,210.80,299.37,59.970,1451159104,"201051344001135","219011344069620",22.86,2.50,0,297.57,301.17,3.4,1.3,0.000,306675.1,306675.1,13237,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159142,76594.00
12/26/2015 14:45,2,0.176,ALERT,211.70,327.32,60.002,1451159104,"201051344000594","219011344069620",25.82,2.00,0,300.27,337.84,4.6,2.5,0.000,312670.5,312670.5,8597,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,10,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159144,76595.00
12/26/2015 14:45,2,0.150,ACTIVE,211.03,298.77,59.965,1451159104,"201051344001203","219011344069620",21.61,2.50,0,297.57,302.37,3.3,1.3,0.000,313024.0,313024.0,13261,0,0,0,L,1122011218,0,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159145,76596.00
12/26/2015 14:45,2,0.092,ALERT,210.57,336.64,59.959,1451159104,"274151322000054","219011344069620",27.79,5.50,0,298.47,343.85,2.6,0.6,0.000,580318.5,580318.5,2460,0,0,0,L,1151911521,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159147,76597.00
12/26/2015 14:45,2,0.188,ALERT,212.38,341.45,59.965,1451159104,"201051344000867","219011344069620",25.47,4.00,0,299.67,344.15,4.8,2.8,0.000,301733.1,301733.1,8591,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159149,76598.00
12/26/2015 14:45,2,0.199,ACTIVE,211.03,298.77,59.996,1451159104,"201051344001093","219011344069620",20.46,3.30,0,297.57,300.57,4.1,2.0,0.000,311288.1,311288.1,13266,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159149,76599.00
12/26/2015 14:45,2,0.121,ALERT,212.16,339.95,59.970,1451159104,"201051344000900","219011344069620",27.73,3.30,0,299.97,341.15,3.4,1.4,0.009,314699.1,314699.1,8588,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159151,76600.00
12/26/2015 14:45,2,0.191,ALERT,212.38,339.04,59.970,1451159104,"201051344000648","219011344069620",27.04,2.50,0,299.37,341.45,5.3,3.2,0.000,308583.5,308583.5,8591,0,0,0,L,1122011218,0,120.88,121.78,0002,-0,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159153,76601.00
12/26/2015 14:45,2,0.182,ALERT,212.16,339.04,59.970,1451159104,"201051344000569","219011344069620",27.27,3.30,0,301.17,348.06,5.0,2.9,0.004,316244.4,316244.4,8578,0,0,0,L,1122011218,0,120.65,121.78,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159155,76602.00
12/26/2015 14:45,2,0.178,ALERT,212.16,343.55,59.965,1451159104,"201051344000983","219011344069620",26.64,3.30,0,299.67,346.86,4.8,2.7,0.000,311481.3,311481.3,8587,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159157,76603.00
12/26/2015 14:45,2,0.176,ACTIVE,211.93,302.68,59.965,1451159104,"201051344001158","219011344069620",20.57,1.50,0,300.27,304.48,3.7,1.6,0.000,306936.3,306936.3,8609,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159158,76604.00
12/26/2015 14:45,2,0.205,ALERT,212.38,339.95,59.965,1451159104,"201051344000576","219011344069620",26.52,3.30,0,300.57,348.66,5.5,3.4,0.000,309126.9,309126.9,8593,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159159,76605.00
12/26/2015 14:45,2,0.105,ALERT,211.03,326.12,59.954,1451159104,"274151322000087","219011344069620",25.94,5.50,0,296.66,336.64,2.8,0.8,0.000,555790.3,555790.3,2470,0,0,0,L,1151911521,0,121.33,121.78,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451159161,76606.00
12/26/2015 15:00,2,0.199,ACTIVE,212.61,339.34,59.981,1451160003,"201051344000645","219011344069620",25.23,4.50,0,300.57,342.05,5.1,3.0,0.000,309737.6,309737.6,8595,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160004,76607.00
12/26/2015 15:00,2,0.109,ACTIVE,211.03,336.34,59.975,1451160003,"274151322000085","219011344069620",30.00,5.50,0,322.51,348.06,3.3,1.3,0.004,583045.1,583045.1,2464,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160005,76608.00
12/26/2015 15:00,2,0.189,ALERT,212.83,318.91,60.034,1451160003,"201051344000633","219011344069620",24.75,2.50,0,298.77,339.95,4.8,2.7,0.000,302602.9,302602.9,8606,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,7,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160007,76609.00
12/26/2015 15:00,2,0.215,ACTIVE,212.38,339.34,59.991,1451160003,"201051344000469","219011344069620",28.13,2.00,0,299.07,341.45,6.1,4.0,0.004,303651.2,303651.2,8604,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160008,76610.00
12/26/2015 15:00,2,0.164,ACTIVE,211.25,299.97,59.996,1451160003,"201051344000646","219011344069620",18.87,1.50,0,296.96,300.87,3.1,1.1,0.000,308508.6,308508.6,13241,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160009,76611.00
12/26/2015 15:00,2,0.102,ACTIVE,210.57,299.07,59.996,1451160003,"274151322000052","219011344069620",22.90,3.00,0,296.36,301.17,2.4,0.4,0.000,590644.4,590644.4,2472,0,0,0,L,1151911521,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160010,76612.00
12/26/2015 15:00,2,0.143,ACTIVE,211.48,300.27,59.991,1451160003,"201051344000585","219011344069620",20.87,2.50,0,296.96,301.17,3.0,1.0,0.000,313106.8,313106.8,13244,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160010,76613.00
12/26/2015 15:00,2,0.160,ACTIVE,211.25,300.27,60.012,1451160003,"201051344001230","219011344069620",21.57,2.50,0,297.26,301.17,3.5,1.5,0.000,311600.0,311600.0,13288,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160011,76614.00
12/26/2015 15:00,2,0.170,ACTIVE,211.70,300.57,59.981,1451160003,"201051344000582","219011344069620",19.14,2.00,0,298.17,301.77,3.3,1.3,0.000,306441.0,306441.0,13245,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160012,76615.00
12/26/2015 15:00,2,0.236,ACTIVE,211.03,333.03,60.028,1451160003,"201051344000955","219011344069620",23.64,3.00,0,296.66,339.34,5.7,3.6,0.000,315397.4,315397.4,13242,0,0,0,L,1122011218,0,121.10,120.88,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160014,76616.00
12/26/2015 15:00,2,0.000,ALERT,211.03,298.47,59.991,1451160003,"274151322000094","219011344069620",42.20,2.00,0,295.46,402.77,0.0,0.0,0.000,476297.3,476297.3,2558,0,0,0,L,1151911521,0,120.42,122.23,0002,-0,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160015,76617.00
12/26/2015 15:00,2,0.201,ALERT,212.16,332.13,59.991,1451160003,"201051344000579","219011344069620",26.24,3.00,0,301.17,343.55,5.4,3.3,0.000,317201.6,317201.6,8600,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160017,76618.00
12/26/2015 15:00,2,0.162,ACTIVE,211.25,300.27,60.007,1451160003,"201051344000890","219011344069620",19.42,2.50,0,297.87,302.07,3.2,1.2,0.000,313948.6,313948.6,13257,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160018,76619.00
12/26/2015 15:00,2,0.180,ACTIVE,211.25,299.67,60.018,1451160003,"201051344000438","219011344069620",20.95,1.50,0,297.26,301.17,3.8,1.8,0.000,315662.0,315662.0,13246,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160019,76620.00
12/26/2015 15:00,2,0.189,ACTIVE,211.25,299.07,59.981,1451160003,"201051344000417","219011344069620",14.53,2.00,0,296.36,300.57,2.8,0.8,0.000,309868.1,309868.1,13257,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160020,76621.00
12/26/2015 15:00,2,0.080,ACTIVE_NO_POWER,211.25,299.67,59.986,1451160003,"274151322000083","219011344069620",24.11,3.00,0,297.26,301.17,1.9,0.0,0.000,585073.6,585073.6,2482,0,0,0,L,1151911521,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160021,76622.00
12/26/2015 15:00,2,0.072,ACTIVE_NO_POWER,211.48,299.67,59.981,1451160003,"274151322000076","219011344069620",23.04,3.00,0,296.66,301.17,1.7,0.0,0.000,621411.2,621411.2,2474,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160022,76623.00
12/26/2015 15:00,2,0.186,ACTIVE,212.16,338.74,60.018,1451160003,"201051344000868","219011344069620",27.67,3.30,0,300.87,341.45,5.2,3.1,0.004,301265.2,301265.2,8592,0,0,0,L,1122011218,0,121.10,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160023,76624.00
12/26/2015 15:00,2,0.066,ACTIVE_NO_POWER,211.03,300.57,59.986,1451160003,"274151322000095","219011344069620",22.98,2.50,0,297.57,301.47,1.5,0.0,0.000,614324.7,614324.7,2480,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160023,76625.00
12/26/2015 15:00,2,0.152,ACTIVE,211.93,340.25,59.954,1451160003,"201051344000988","219011344069620",27.00,3.00,0,298.47,352.87,4.2,2.1,0.000,301581.0,301581.0,8591,0,0,0,L,1122011218,0,120.88,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160024,76626.00
12/26/2015 15:00,2,0.146,ACTIVE,211.03,299.07,59.991,1451160003,"201051344001025","219011344069620",22.28,1.50,0,297.26,301.47,3.3,1.3,0.000,313649.3,313649.3,13248,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160025,76627.00
12/26/2015 15:00,2,0.199,ACTIVE,212.16,338.44,59.991,1451160003,"201051344000458","219011344069620",27.35,4.50,0,300.87,345.36,5.5,3.4,0.000,311572.9,311572.9,8596,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160026,76628.00
12/26/2015 15:00,2,0.166,ALERT,212.61,329.73,59.991,1451160003,"201051344000853","219011344069620",25.27,3.00,0,300.57,343.55,4.3,2.2,0.000,308417.1,308417.1,8605,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160028,76629.00
12/26/2015 15:00,2,0.145,ACTIVE,211.70,299.97,59.949,1451160003,"201051344000685","219011344069620",20.30,2.00,0,297.57,300.87,3.0,1.0,0.000,315242.1,315242.1,13272,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160029,76630.00
12/26/2015 15:00,2,0.170,ACTIVE,211.25,299.07,59.986,1451160003,"201051344000917","219011344069620",18.37,3.30,0,296.06,300.57,3.1,1.1,0.000,312918.3,312918.3,13280,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160030,76631.00
12/26/2015 15:00,2,0.139,ACTIVE,211.48,299.67,59.986,1451160003,"201051344001145","219011344069620",22.94,2.00,0,297.87,301.47,3.2,1.2,0.000,315972.6,315972.6,13283,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160031,76632.00
12/26/2015 15:00,2,0.203,ACTIVE,211.48,299.07,59.991,1451160003,"201051344000651","219011344069620",19.94,1.50,0,297.26,300.57,4.1,2.0,0.000,310116.0,310116.0,13258,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160032,76633.00
12/26/2015 15:00,2,0.096,ACTIVE,210.57,336.94,59.986,1451160003,"274151322000088","219011344069620",27.37,5.00,0,311.99,351.67,2.7,0.6,0.009,568188.7,568188.7,2459,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160032,76634.00
12/26/2015 15:00,2,0.006,ALERT,211.48,298.47,59.986,1451160003,"274151322000068","219011344069620",42.92,3.00,0,295.46,408.78,0.0,0.0,0.000,476227.3,476227.3,2554,0,0,0,L,1151911521,0,121.10,122.23,0002,2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160034,76635.00
12/26/2015 15:00,2,0.145,ACTIVE,211.03,299.97,59.996,1451160003,"201051344001135","219011344069620",22.94,2.00,0,297.87,301.47,3.4,1.3,0.000,306675.4,306675.4,13238,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160035,76636.00
12/26/2015 15:00,2,0.178,ALERT,211.93,319.81,59.970,1451160003,"201051344000594","219011344069620",24.63,2.50,0,299.97,340.25,4.5,2.4,0.000,312671.1,312671.1,8599,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160037,76637.00
12/26/2015 15:00,2,0.152,ACTIVE,211.48,299.97,59.991,1451160003,"201051344001203","219011344069620",21.77,2.50,0,296.96,302.68,3.4,1.4,0.000,313024.3,313024.3,13262,0,0,0,L,1122011218,0,122.01,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160038,76638.00
12/26/2015 15:00,2,0.092,ALERT,210.80,336.64,60.002,1451160003,"274151322000054","219011344069620",28.98,5.50,0,297.26,338.44,2.7,0.7,0.000,580318.7,580318.7,2462,0,0,0,L,1151911521,0,121.10,121.55,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160040,76639.00
12/26/2015 15:00,2,0.191,ACTIVE,212.83,339.04,60.007,1451160003,"201051344000867","219011344069620",25.03,4.00,0,299.97,351.07,4.9,2.8,0.000,301733.8,301733.8,8593,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160041,76640.00
12/26/2015 15:00,2,0.199,ACTIVE,211.25,299.67,59.986,1451160003,"201051344001093","219011344069620",20.61,3.30,0,296.96,300.87,4.1,2.1,0.000,311288.6,311288.6,13267,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160042,76641.00
12/26/2015 15:00,2,0.119,ACTIVE,212.16,339.34,59.991,1451160003,"201051344000900","219011344069620",27.69,3.30,0,300.57,341.15,3.4,1.3,0.004,314699.4,314699.4,8590,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160043,76642.00
12/26/2015 15:00,2,0.188,ACTIVE,212.61,339.34,59.986,1451160003,"201051344000648","219011344069620",27.10,3.00,0,299.97,346.26,5.2,3.1,0.000,308584.3,308584.3,8593,0,0,0,L,1122011218,0,121.10,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160044,76643.00
12/26/2015 15:00,2,0.193,ACTIVE,212.38,339.04,59.996,1451160003,"201051344000569","219011344069620",25.58,3.30,0,301.47,344.76,5.0,2.9,0.000,316245.1,316245.1,8580,0,0,0,L,1122011218,0,120.88,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160045,76644.00
12/26/2015 15:00,2,0.178,ACTIVE,212.16,338.44,59.996,1451160003,"201051344000983","219011344069620",26.40,3.30,0,300.57,344.45,4.8,2.7,0.000,311481.9,311481.9,8589,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160046,76645.00
12/26/2015 15:00,2,0.170,ACTIVE,212.16,302.68,59.991,1451160003,"201051344001158","219011344069620",22.15,1.50,0,300.87,320.71,3.8,1.8,0.000,306936.7,306936.7,8610,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160047,76646.00
12/26/2015 15:00,2,0.207,ACTIVE,212.83,340.25,59.991,1451160003,"201051344000576","219011344069620",26.10,3.70,0,300.87,344.15,5.5,3.4,0.000,309127.8,309127.8,8595,0,0,0,L,1122011218,0,121.55,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160048,76647.00
12/26/2015 15:00,2,0.104,ACTIVE,211.03,323.72,59.986,1451160003,"274151322000087","219011344069620",25.66,6.00,0,296.36,341.75,2.7,0.7,0.000,555790.5,555790.5,2472,0,0,0,L,1151911521,0,121.10,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160049,76648.00
12/26/2015 15:15,2,0.195,ALERT,212.61,339.65,60.002,1451160903,"201051344000645","219011344069620",27.17,4.50,0,300.27,350.47,5.4,3.3,0.009,309738.3,309738.3,8596,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160905,76649.00
12/26/2015 15:15,2,0.121,ACTIVE,211.03,336.34,59.938,1451160903,"274151322000085","219011344069620",30.16,5.50,0,322.81,348.36,3.7,1.7,0.004,583045.5,583045.5,2465,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160906,76650.00
12/26/2015 15:15,2,0.209,ALERT,212.61,336.94,59.970,1451160903,"201051344000633","219011344069620",24.79,3.00,0,298.17,352.57,5.3,3.2,0.000,302603.6,302603.6,8608,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160908,76651.00
12/26/2015 15:15,2,0.234,ALERT,212.16,339.34,59.965,1451160903,"201051344000469","219011344069620",28.09,2.00,0,299.07,342.05,6.6,4.4,0.009,303652.2,303652.2,8605,0,0,0,L,1122011218,0,120.88,121.78,0002,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160910,76652.00
12/26/2015 15:15,2,0.178,ACTIVE,210.57,299.97,59.922,1451160903,"201051344000646","219011344069620",19.22,1.50,0,297.87,301.17,3.5,1.4,0.000,308508.9,308508.9,13242,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160911,76653.00
12/26/2015 15:15,2,0.107,ALERT,210.57,298.77,59.959,1451160903,"274151322000052","219011344069620",23.54,3.00,0,297.57,336.04,2.6,0.6,0.000,590644.6,590644.6,2473,0,0,0,L,1151911521,0,120.20,122.01,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160913,76654.00
12/26/2015 15:15,2,0.146,ACTIVE,211.03,300.27,59.954,1451160903,"201051344000585","219011344069620",21.67,2.50,0,297.87,301.17,3.2,1.2,0.000,313107.1,313107.1,13245,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160914,76655.00
12/26/2015 15:15,2,0.191,ACTIVE,210.80,300.27,59.965,1451160903,"201051344001230","219011344069620",19.36,2.50,0,298.47,313.80,3.8,1.7,0.000,311600.4,311600.4,13289,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160915,76656.00
12/26/2015 15:15,2,0.189,ACTIVE,211.48,300.87,59.986,1451160903,"201051344000582","219011344069620",19.08,2.00,0,299.07,302.07,3.7,1.6,0.000,306441.4,306441.4,13246,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160916,76657.00
12/26/2015 15:15,2,0.248,ALERT,210.57,335.74,59.970,1451160903,"201051344000955","219011344069620",24.29,3.00,0,297.26,349.26,6.1,4.0,0.004,315398.4,315398.4,13243,0,0,0,L,1122011218,0,120.88,120.65,0002,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160917,76658.00
12/26/2015 15:15,2,0.000,ALERT,210.80,298.47,59.965,1451160903,"274151322000094","219011344069620",42.48,2.00,0,296.36,408.48,0.0,0.0,0.000,476297.3,476297.3,2560,0,0,0,L,1151911521,0,120.65,122.23,0002,-0,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160919,76659.00
12/26/2015 15:15,2,0.207,ACTIVE,212.16,337.84,59.959,1451160903,"201051344000579","219011344069620",27.29,3.30,0,300.87,351.07,5.8,3.6,0.000,317202.4,317202.4,8602,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160920,76660.00
12/26/2015 15:15,2,0.168,ACTIVE,210.80,300.27,59.949,1451160903,"201051344000890","219011344069620",20.77,2.50,0,298.17,302.07,3.6,1.5,0.000,313949.0,313949.0,13258,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160921,76661.00
12/26/2015 15:15,2,0.182,ACTIVE,211.03,299.97,59.981,1451160903,"201051344000438","219011344069620",22.15,1.50,0,298.17,301.47,4.1,2.0,0.000,315662.5,315662.5,13247,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160922,76662.00
12/26/2015 15:15,2,0.199,ALERT,211.03,299.37,59.944,1451160903,"201051344000417","219011344069620",17.37,2.00,0,297.26,300.57,3.5,1.5,0.000,309868.4,309868.4,13258,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1451160924,76663.00
12/26/2015 15:15,2,0.086,ACTIVE,211.03,321.01,59.954,1451160903,"274151322000083","219011344069620",25.84,3.70,0,298.17,342.95,2.3,0.3,0.000,585073.7,585073.7,2483,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160925,76664.00
12/26/2015 15:15,2,0.078,ACTIVE_NO_POWER,211.25,298.77,59.949,1451160903,"274151322000076","219011344069620",23.97,2.50,0,297.57,301.17,1.9,0.0,0.000,621411.2,621411.2,2475,0,0,0,L,1151911521,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160926,76665.00
12/26/2015 15:15,2,0.195,ALERT,211.93,339.04,59.991,1451160903,"201051344000868","219011344069620",28.17,3.30,0,300.57,342.95,5.6,3.5,0.004,301266.0,301266.0,8593,0,0,0,L,1122011218,0,120.88,121.55,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160928,76666.00
12/26/2015 15:15,2,0.072,ACTIVE_NO_POWER,210.80,300.27,59.965,1451160903,"274151322000095","219011344069620",23.89,2.50,0,298.77,301.77,1.8,0.0,0.000,614324.7,614324.7,2481,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160929,76667.00
12/26/2015 15:15,2,0.168,ALERT,211.93,339.34,59.954,1451160903,"201051344000988","219011344069620",26.24,3.30,0,297.87,358.28,4.5,2.5,0.000,301581.6,301581.6,8592,0,0,0,L,1122011218,0,120.88,121.33,0002,0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160930,76668.00
12/26/2015 15:15,2,0.152,ACTIVE,210.80,299.07,59.959,1451160903,"201051344001025","219011344069620",23.34,1.50,0,297.57,301.77,3.6,1.6,0.000,313649.6,313649.6,13249,0,0,0,L,1122011218,0,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160931,76669.00
12/26/2015 15:15,2,0.207,ALERT,211.93,337.54,59.954,1451160903,"201051344000458","219011344069620",28.11,4.50,0,300.57,344.76,6.0,3.8,0.004,311573.8,311573.8,8597,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160933,76670.00
12/26/2015 15:15,2,0.176,ALERT,212.61,339.65,59.944,1451160903,"201051344000853","219011344069620",26.64,3.00,0,300.27,354.67,4.8,2.7,0.000,308417.7,308417.7,8607,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160935,76671.00
12/26/2015 15:15,2,0.148,ACTIVE,211.48,299.97,59.954,1451160903,"201051344000685","219011344069620",21.55,2.00,0,298.17,301.17,3.2,1.2,0.000,315242.4,315242.4,13273,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160936,76672.00
12/26/2015 15:15,2,0.168,ACTIVE,211.25,299.37,59.959,1451160903,"201051344000917","219011344069620",19.22,3.30,0,296.06,300.57,3.3,1.2,0.000,312918.6,312918.6,13281,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160937,76673.00
12/26/2015 15:15,2,0.150,ACTIVE,211.25,299.97,59.975,1451160903,"201051344001145","219011344069620",23.14,2.00,0,298.47,302.68,3.5,1.5,0.000,315973.0,315973.0,13284,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160938,76674.00
12/26/2015 15:15,2,0.191,ACTIVE,211.03,299.07,59.959,1451160903,"201051344000651","219011344069620",22.76,1.00,0,297.57,300.87,4.5,2.4,0.000,310116.6,310116.6,13259,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160939,76675.00
12/26/2015 15:15,2,0.117,ACTIVE,210.57,336.34,59.949,1451160903,"274151322000088","219011344069620",25.72,5.00,0,318.30,350.17,3.1,1.1,0.009,568188.9,568188.9,2460,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160939,76676.00
12/26/2015 15:15,2,0.006,ALERT,211.48,298.17,59.922,1451160903,"274151322000068","219011344069620",43.18,3.00,0,296.36,414.49,0.0,0.0,0.000,476227.3,476227.3,2556,0,0,0,L,1151911521,0,121.10,122.23,0002,2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160941,76677.00
12/26/2015 15:15,2,0.152,ALERT,210.80,299.97,59.959,1451160903,"201051344001135","219011344069620",23.78,2.50,0,298.47,334.84,3.7,1.6,0.000,306675.8,306675.8,13239,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160943,76678.00
12/26/2015 15:15,2,0.207,ALERT,211.70,326.12,59.959,1451160903,"201051344000594","219011344069620",23.14,3.00,0,299.97,349.56,4.9,2.8,0.000,312671.8,312671.8,8601,0,0,0,L,1122011218,0,121.10,120.88,0002,-0,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160945,76679.00
12/26/2015 15:15,2,0.160,ACTIVE,211.03,299.67,59.959,1451160903,"201051344001203","219011344069620",22.78,2.50,0,298.17,302.98,3.7,1.7,0.000,313024.7,313024.7,13263,0,0,0,L,1122011218,0,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160946,76680.00
12/26/2015 15:15,2,0.102,ALERT,210.80,336.34,59.938,1451160903,"274151322000054","219011344069620",29.40,6.00,0,297.87,338.74,3.0,1.0,0.009,580318.9,580318.9,2464,0,0,0,L,1151911521,0,121.10,121.55,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160947,76681.00
12/26/2015 15:15,2,0.203,ALERT,212.38,338.44,59.965,1451160903,"201051344000867","219011344069620",25.49,3.70,0,299.97,344.76,5.2,3.1,0.000,301734.5,301734.5,8594,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160949,76682.00
12/26/2015 15:15,2,0.203,ACTIVE,211.03,299.67,59.965,1451160903,"201051344001093","219011344069620",21.75,3.30,0,298.17,301.17,4.5,2.4,0.000,311289.2,311289.2,13268,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160950,76683.00
12/26/2015 15:15,2,0.137,ALERT,211.93,338.74,59.938,1451160903,"201051344000900","219011344069620",27.31,3.30,0,300.27,341.75,3.8,1.7,0.000,314699.8,314699.8,8591,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160952,76684.00
12/26/2015 15:15,2,0.197,ALERT,212.38,338.74,59.965,1451160903,"201051344000648","219011344069620",27.83,3.00,0,299.67,354.97,5.6,3.5,0.000,308585.1,308585.1,8594,0,0,0,L,1122011218,0,120.88,121.78,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160954,76685.00
12/26/2015 15:15,2,0.199,ALERT,211.93,338.74,59.965,1451160903,"201051344000569","219011344069620",26.96,3.30,0,301.17,344.76,5.5,3.3,0.009,316245.9,316245.9,8581,0,0,0,L,1122011218,0,120.65,121.55,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160956,76686.00
12/26/2015 15:15,2,0.182,ALERT,211.93,337.84,59.996,1451160903,"201051344000983","219011344069620",27.45,3.30,0,300.87,346.26,5.0,2.9,0.004,311482.7,311482.7,8590,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160957,76687.00
12/26/2015 15:15,2,0.172,ACTIVE,212.16,329.43,59.975,1451160903,"201051344001158","219011344069620",24.77,2.00,0,300.57,351.67,4.3,2.3,0.000,306937.2,306937.2,8611,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160958,76688.00
12/26/2015 15:15,2,0.229,ALERT,212.61,339.65,59.975,1451160903,"201051344000576","219011344069620",25.39,3.70,0,300.87,346.56,5.9,3.8,0.004,309128.7,309128.7,8596,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160960,76689.00
12/26/2015 15:15,2,0.107,ALERT,211.03,336.34,59.970,1451160903,"274151322000087","219011344069620",28.86,6.00,0,296.66,344.45,3.1,1.1,0.000,555790.8,555790.8,2473,0,0,0,L,1151911521,0,121.10,121.78,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451160962,76690.00
12/26/2015 15:30,2,0.156,ALERT,212.16,302.07,59.959,1451161803,"201051344000645","219011344069620",24.45,4.50,0,299.97,342.05,3.9,1.8,0.000,309739.1,309739.1,8598,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161805,76691.00
12/26/2015 15:30,2,0.086,ACTIVE,211.03,336.34,59.965,1451161803,"274151322000085","219011344069620",28.96,5.50,0,333.63,339.34,2.5,0.5,0.000,583045.8,583045.8,2466,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161806,76692.00
12/26/2015 15:30,2,0.164,ALERT,212.38,301.47,59.986,1451161803,"201051344000633","219011344069620",22.76,2.50,0,298.17,346.86,3.8,1.7,0.000,302604.3,302604.3,8610,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161808,76693.00
12/26/2015 15:30,2,0.199,ALERT,211.93,302.37,59.970,1451161803,"201051344000469","219011344069620",24.09,2.00,0,299.07,343.25,4.9,2.8,0.000,303653.2,303653.2,8607,0,0,0,L,1122011218,0,120.65,122.01,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161810,76694.00
12/26/2015 15:30,2,0.133,ACTIVE,210.80,298.77,59.970,1451161803,"201051344000646","219011344069620",17.45,1.50,0,297.57,301.17,2.4,0.4,0.000,308509.2,308509.2,13243,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161811,76695.00
12/26/2015 15:30,2,0.088,ALERT,210.80,298.47,59.975,1451161803,"274151322000052","219011344069620",20.97,3.00,0,296.96,336.34,1.9,0.0,0.000,590644.7,590644.7,2475,0,0,0,L,1151911521,0,120.20,121.78,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161813,76696.00
12/26/2015 15:30,2,0.123,ACTIVE_NO_POWER,211.03,298.77,60.002,1451161803,"201051344000585","219011344069620",15.11,2.50,0,297.57,301.47,1.9,0.0,0.000,313107.3,313107.3,13246,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161814,76697.00
12/26/2015 15:30,2,0.160,ACTIVE,211.03,299.07,60.002,1451161803,"201051344001230","219011344069620",18.13,2.50,0,298.17,301.47,3.0,0.9,0.000,311600.8,311600.8,13290,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161815,76698.00
12/26/2015 15:30,2,0.156,ACTIVE,211.48,299.67,59.975,1451161803,"201051344000582","219011344069620",17.89,2.00,0,298.77,302.07,2.9,0.8,0.000,306441.7,306441.7,13247,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161816,76699.00
12/26/2015 15:30,2,0.195,ALERT,210.80,299.07,59.975,1451161803,"201051344000955","219011344069620",22.66,3.00,0,297.87,341.75,4.5,2.4,0.000,315399.2,315399.2,13245,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161817,76700.00
12/26/2015 15:30,2,0.000,ALERT,210.80,335.14,59.986,1451161803,"274151322000094","219011344069620",41.45,2.00,0,295.76,408.18,0.0,0.0,0.000,476297.3,476297.3,2562,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1451161819,76701.00
12/26/2015 15:30,2,0.188,ALERT,211.93,302.37,59.954,1451161803,"201051344000579","219011344069620",22.50,3.00,0,300.57,352.57,4.3,2.2,0.000,317203.2,317203.2,8603,0,0,0,L,1122011218,0,120.88,121.33,0002,-1,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161821,76702.00
12/26/2015 15:30,2,0.109,ALERT,210.80,299.07,59.975,1451161803,"201051344000890","219011344069620",30.83,2.50,0,298.17,302.37,3.4,1.4,0.000,313949.3,313949.3,13259,0,0,0,L,1122011218,0,121.33,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1451161823,76703.00
12/26/2015 15:30,2,0.168,ACTIVE,211.25,299.07,59.975,1451161803,"201051344000438","219011344069620",18.61,1.50,0,297.87,301.47,3.2,1.2,0.000,315662.9,315662.9,13248,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161824,76704.00
12/26/2015 15:30,2,0.137,ALERT,211.25,298.17,59.965,1451161803,"201051344000417","219011344069620",30.28,2.00,0,297.26,300.87,4.2,2.2,0.000,309868.8,309868.8,13260,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1451161825,76705.00
12/26/2015 15:30,2,0.064,ALERT,210.80,299.07,59.949,1451161803,"274151322000083","219011344069620",21.63,3.30,0,297.26,341.45,1.4,0.0,0.000,585073.7,585073.7,2484,0,0,0,L,1151911521,0,120.88,121.78,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161827,76706.00
12/26/2015 15:30,2,0.059,ACTIVE_NO_POWER,211.48,299.07,59.933,1451161803,"274151322000076","219011344069620",20.38,2.50,0,296.96,301.17,1.2,0.0,0.000,621411.2,621411.2,2476,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161828,76707.00
