ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 15:30,2,0.164,ACTIVE,211.93,329.73,59.954,1451161803,"201051344000868","219011344069620",25.50,3.30,0,300.27,341.75,4.3,2.2,0.000,301266.8,301266.8,8595,0,0,0,L,1122011218,0,120.88,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161829,76708.00
12/26/2015 15:30,2,0.053,ACTIVE_NO_POWER,210.80,300.27,59.986,1451161803,"274151322000095","219011344069620",20.52,2.00,0,298.17,301.47,1.1,0.0,0.000,614324.7,614324.7,2482,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161830,76709.00
12/26/2015 15:30,2,0.145,ALERT,211.48,301.47,59.959,1451161803,"201051344000988","219011344069620",21.75,3.00,0,297.26,342.65,3.2,1.2,0.000,301582.1,301582.1,8594,0,0,0,L,1122011218,0,120.65,121.33,0002,0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161832,76710.00
12/26/2015 15:30,2,0.131,ACTIVE,210.80,298.17,59.991,1451161803,"201051344001025","219011344069620",18.89,1.50,0,297.26,302.37,2.5,0.5,0.000,313650.0,313650.0,13250,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161833,76711.00
12/26/2015 15:30,2,0.178,ALERT,211.70,302.07,59.944,1451161803,"201051344000458","219011344069620",22.70,4.00,0,299.97,340.55,4.1,2.1,0.000,311574.6,311574.6,8599,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161835,76712.00
12/26/2015 15:30,2,0.148,ALERT,212.16,301.47,59.970,1451161803,"201051344000853","219011344069620",21.31,2.50,0,299.37,347.16,3.2,1.2,0.000,308418.2,308418.2,8609,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161837,76713.00
12/26/2015 15:30,2,0.133,ACTIVE,211.48,298.77,59.991,1451161803,"201051344000685","219011344069620",16.60,2.00,0,297.57,301.17,2.2,0.2,0.000,315242.6,315242.6,13274,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161838,76714.00
12/26/2015 15:30,2,0.135,ACTIVE,211.25,298.47,60.007,1451161803,"201051344000917","219011344069620",18.13,3.30,0,295.76,300.87,2.5,0.5,0.000,312918.8,312918.8,13282,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161839,76715.00
12/26/2015 15:30,2,0.127,ALERT,211.25,299.07,59.991,1451161803,"201051344001145","219011344069620",20.54,2.00,0,298.47,337.54,2.7,0.6,0.000,315973.3,315973.3,13285,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161840,76716.00
12/26/2015 15:30,2,0.166,ACTIVE,211.03,297.87,60.002,1451161803,"201051344000651","219011344069620",18.94,1.50,0,297.26,300.87,3.2,1.2,0.000,310117.1,310117.1,13260,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161841,76717.00
12/26/2015 15:30,2,0.084,ACTIVE,210.57,336.34,60.028,1451161803,"274151322000088","219011344069620",26.64,5.00,0,332.43,339.04,2.2,0.2,0.004,568189.1,568189.1,2461,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161842,76718.00
12/26/2015 15:30,2,0.006,ALERT,211.25,346.26,59.986,1451161803,"274151322000068","219011344069620",42.34,3.00,0,295.76,414.19,0.0,0.0,0.000,476227.3,476227.3,2558,0,0,0,L,1151911521,0,121.10,122.23,0100,2,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1451161844,76719.00
12/26/2015 15:30,2,0.135,ALERT,210.80,298.77,59.965,1451161803,"201051344001135","219011344069620",20.34,2.50,0,298.17,335.14,2.8,0.7,0.000,306676.1,306676.1,13241,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161846,76720.00
12/26/2015 15:30,2,0.160,ALERT,211.25,302.07,59.991,1451161803,"201051344000594","219011344069620",22.20,2.50,0,299.67,351.37,3.6,1.6,0.000,312672.4,312672.4,8603,0,0,0,L,1122011218,0,120.65,121.10,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161848,76721.00
12/26/2015 15:30,2,0.141,ACTIVE,211.25,298.47,59.981,1451161803,"201051344001203","219011344069620",18.89,2.50,0,297.57,304.18,2.7,0.7,0.000,313025.1,313025.1,13264,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161849,76722.00
12/26/2015 15:30,2,0.076,ALERT,210.57,298.77,59.991,1451161803,"274151322000054","219011344069620",23.97,5.00,0,297.57,359.18,1.9,0.0,0.000,580319.1,580319.1,2466,0,0,0,L,1151911521,0,120.88,121.33,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161851,76723.00
12/26/2015 15:30,2,0.156,ALERT,212.16,301.77,59.991,1451161803,"201051344000867","219011344069620",23.80,3.70,0,299.07,341.15,3.8,1.8,0.000,301735.2,301735.2,8596,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161853,76724.00
12/26/2015 15:30,2,0.188,ACTIVE,211.03,298.77,59.981,1451161803,"201051344001093","219011344069620",16.96,3.30,0,297.57,301.17,3.2,1.2,0.000,311289.7,311289.7,13269,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161853,76725.00
12/26/2015 15:30,2,0.102,ALERT,211.70,332.43,59.991,1451161803,"201051344000900","219011344069620",25.76,3.30,0,299.67,341.15,2.7,0.6,0.000,314700.1,314700.1,8593,0,0,0,L,1122011218,0,121.10,121.55,0002,0,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161855,76726.00
12/26/2015 15:30,2,0.174,ALERT,211.93,301.17,59.991,1451161803,"201051344000648","219011344069620",22.60,2.50,0,299.07,344.45,4.0,2.0,0.000,308585.8,308585.8,8596,0,0,0,L,1122011218,0,120.65,121.78,0002,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161857,76727.00
12/26/2015 15:30,2,0.168,ALERT,211.93,302.68,59.996,1451161803,"201051344000569","219011344069620",23.36,3.00,0,300.57,343.55,4.0,1.9,0.000,316246.6,316246.6,8583,0,0,0,L,1122011218,0,120.65,121.78,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161859,76728.00
12/26/2015 15:30,2,0.156,ALERT,211.93,302.37,59.996,1451161803,"201051344000983","219011344069620",23.34,3.30,0,299.67,340.85,3.7,1.6,0.000,311483.3,311483.3,8592,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161861,76729.00
12/26/2015 15:30,2,0.150,ALERT,211.93,301.77,59.991,1451161803,"201051344001158","219011344069620",20.24,1.50,0,299.07,354.97,3.1,1.1,0.000,306937.7,306937.7,8612,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161863,76730.00
12/26/2015 15:30,2,0.182,ALERT,212.38,302.37,59.986,1451161803,"201051344000576","219011344069620",23.26,3.30,0,299.97,341.75,4.3,2.2,0.000,309129.5,309129.5,8598,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161864,76731.00
12/26/2015 15:30,2,0.082,ALERT,210.57,298.17,59.975,1451161803,"274151322000087","219011344069620",22.20,5.00,0,296.06,338.44,1.8,0.0,0.000,555790.9,555790.9,2475,0,0,0,L,1151911521,0,120.88,121.78,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451161866,76732.00
12/26/2015 15:45,2,0.154,ACTIVE,211.93,301.47,59.965,1451162703,"201051344000645","219011344069620",24.03,3.70,0,300.27,303.58,3.8,1.7,0.000,309739.5,309739.5,8600,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162704,76733.00
12/26/2015 15:45,2,0.084,ALERT,210.80,329.13,59.959,1451162703,"274151322000085","219011344069620",28.27,5.00,0,297.26,344.76,2.4,0.4,0.000,583045.9,583045.9,2467,0,0,0,L,1151911521,0,121.33,121.33,0002,4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162706,76734.00
12/26/2015 15:45,2,0.162,ACTIVE,212.16,301.17,59.959,1451162703,"201051344000633","219011344069620",22.28,2.00,0,297.87,302.68,3.7,1.6,0.000,302604.7,302604.7,8612,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162707,76735.00
12/26/2015 15:45,2,0.197,ACTIVE,211.70,301.47,59.965,1451162703,"201051344000469","219011344069620",23.72,1.00,0,299.07,303.28,4.8,2.7,0.000,303653.9,303653.9,8609,0,0,0,L,1122011218,0,120.42,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162708,76736.00
12/26/2015 15:45,2,0.131,ACTIVE,210.57,298.17,59.975,1451162703,"201051344000646","219011344069620",16.80,1.50,0,296.36,300.27,2.2,0.2,0.000,308509.2,308509.2,13244,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162709,76737.00
12/26/2015 15:45,2,0.088,ACTIVE_NO_POWER,210.12,299.07,59.965,1451162703,"274151322000052","219011344069620",20.54,2.50,0,296.66,300.87,1.8,0.0,0.000,590644.7,590644.7,2477,0,0,0,L,1151911521,0,119.97,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162710,76738.00
12/26/2015 15:45,2,0.064,ALERT,210.80,298.17,59.970,1451162703,"201051344000585","219011344069620",31.29,2.00,0,296.66,300.27,2.1,0.1,0.000,313107.3,313107.3,13247,0,0,0,L,1122011218,0,120.65,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1451162712,76739.00
12/26/2015 15:45,2,0.143,ACTIVE,210.80,298.77,59.970,1451162703,"201051344001230","219011344069620",18.87,2.00,0,296.96,300.57,2.8,0.7,0.000,311601.0,311601.0,13291,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162713,76740.00
12/26/2015 15:45,2,0.146,ACTIVE,211.25,299.37,59.975,1451162703,"201051344000582","219011344069620",18.01,2.00,0,297.87,300.87,2.7,0.7,0.000,306441.9,306441.9,13248,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162714,76741.00
12/26/2015 15:45,2,0.191,ACTIVE,210.35,298.47,59.970,1451162703,"201051344000955","219011344069620",22.34,2.00,0,297.26,301.77,4.4,2.3,0.000,315399.8,315399.8,13247,0,0,0,L,1122011218,0,120.65,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162715,76742.00
12/26/2015 15:45,2,0.000,ALERT,210.57,305.68,59.970,1451162703,"274151322000094","219011344069620",41.39,1.50,0,296.36,397.66,0.0,0.0,0.000,476297.3,476297.3,2564,0,0,0,L,1151911521,0,120.42,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451162716,76743.00
12/26/2015 15:45,2,0.186,ACTIVE,211.70,302.07,59.965,1451162703,"201051344000579","219011344069620",22.17,2.00,0,300.57,303.88,4.2,2.1,0.000,317203.7,317203.7,8605,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162717,76744.00
12/26/2015 15:45,2,0.109,ALERT,210.80,298.77,59.970,1451162703,"201051344000890","219011344069620",30.73,2.00,0,296.96,301.47,3.4,1.4,0.000,313949.6,313949.6,13261,0,0,0,L,1122011218,0,121.33,119.97,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451162719,76745.00
12/26/2015 15:45,2,0.168,ACTIVE,210.57,297.87,59.975,1451162703,"201051344000438","219011344069620",18.35,1.50,0,297.26,300.57,3.1,1.1,0.000,315663.2,315663.2,13249,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162720,76746.00
12/26/2015 15:45,2,0.141,ALERT,210.80,297.57,59.981,1451162703,"201051344000417","219011344069620",30.18,1.50,0,296.06,299.97,4.3,2.2,0.000,309869.4,309869.4,13262,0,0,0,L,1122011218,0,120.88,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451162722,76747.00
12/26/2015 15:45,2,0.064,ACTIVE_NO_POWER,210.57,298.47,59.965,1451162703,"274151322000083","219011344069620",21.31,3.00,0,297.26,300.87,1.4,0.0,0.000,585073.7,585073.7,2486,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162723,76748.00
12/26/2015 15:45,2,0.059,ACTIVE_NO_POWER,211.03,298.17,59.970,1451162703,"274151322000076","219011344069620",19.92,2.50,0,296.66,300.87,1.2,0.0,0.000,621411.2,621411.2,2477,0,0,0,L,1151911521,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162724,76749.00
12/26/2015 15:45,2,0.160,ALERT,211.70,318.91,59.991,1451162703,"201051344000868","219011344069620",24.55,2.50,0,299.97,338.14,4.0,2.0,0.000,301267.2,301267.2,8596,0,0,0,L,1122011218,0,120.65,121.55,0002,-1,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162725,76750.00
12/26/2015 15:45,2,0.051,ACTIVE_NO_POWER,210.35,299.37,59.970,1451162703,"274151322000095","219011344069620",20.02,2.00,0,297.87,301.47,1.0,0.0,0.000,614324.7,614324.7,2483,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162726,76751.00
12/26/2015 15:45,2,0.139,ACTIVE,211.48,301.77,59.981,1451162703,"201051344000988","219011344069620",22.48,2.00,0,297.26,302.68,3.2,1.1,0.000,301582.4,301582.4,8596,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162728,76752.00
12/26/2015 15:45,2,0.131,ACTIVE,210.35,297.26,59.959,1451162703,"201051344001025","219011344069620",18.21,1.50,0,296.36,300.57,2.4,0.4,0.000,313650.0,313650.0,13251,0,0,0,L,1122011218,0,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162728,76753.00
12/26/2015 15:45,2,0.176,ACTIVE,211.48,301.77,59.981,1451162703,"201051344000458","219011344069620",23.04,3.70,0,299.97,303.88,4.1,2.1,0.000,311575.1,311575.1,8601,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162729,76754.00
12/26/2015 15:45,2,0.152,ACTIVE,212.16,301.77,59.991,1451162703,"201051344000853","219011344069620",20.46,2.00,0,299.67,303.28,3.2,1.1,0.000,308418.5,308418.5,8611,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162730,76755.00
12/26/2015 15:45,2,0.129,ALERT,211.03,298.17,59.986,1451162703,"201051344000685","219011344069620",15.31,2.00,0,296.96,300.57,2.0,0.0,0.000,315242.7,315242.7,13275,0,0,0,L,1122011218,0,121.78,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1451162732,76756.00
12/26/2015 15:45,2,0.131,ACTIVE,211.03,297.87,59.975,1451162703,"201051344000917","219011344069620",17.18,3.00,0,295.46,299.67,2.3,0.3,0.000,312918.9,312918.9,13283,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162733,76757.00
12/26/2015 15:45,2,0.123,ACTIVE,210.80,298.17,59.986,1451162703,"201051344001145","219011344069620",19.98,1.50,0,297.26,300.87,2.5,0.5,0.000,315973.4,315973.4,13287,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162734,76758.00
12/26/2015 15:45,2,0.162,ACTIVE,210.80,297.57,59.975,1451162703,"201051344000651","219011344069620",18.92,1.00,0,296.66,299.67,3.1,1.1,0.000,310117.3,310117.3,13261,0,0,0,L,1122011218,0,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162735,76759.00
12/26/2015 15:45,2,0.084,ALERT,210.35,336.04,59.970,1451162703,"274151322000088","219011344069620",26.56,4.50,0,297.57,345.06,2.3,0.3,0.000,568189.1,568189.1,2462,0,0,0,L,1151911521,0,121.10,121.10,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162737,76760.00
12/26/2015 15:45,2,0.006,ALERT,211.03,298.17,59.944,1451162703,"274151322000068","219011344069620",42.32,3.00,0,296.36,403.37,0.0,0.0,0.000,476227.3,476227.3,2560,0,0,0,L,1151911521,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451162738,76761.00
12/26/2015 15:45,2,0.131,ACTIVE,210.57,298.17,59.981,1451162703,"201051344001135","219011344069620",19.82,2.00,0,297.26,300.87,2.6,0.6,0.000,306676.3,306676.3,13243,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162739,76762.00
12/26/2015 15:45,2,0.158,ACTIVE,211.25,302.07,59.986,1451162703,"201051344000594","219011344069620",21.91,2.00,0,299.67,303.28,3.5,1.5,0.000,312672.7,312672.7,8605,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162740,76763.00
12/26/2015 15:45,2,0.137,ACTIVE,210.80,297.87,59.975,1451162703,"201051344001203","219011344069620",18.33,2.00,0,296.96,301.77,2.6,0.6,0.000,313025.2,313025.2,13265,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162741,76764.00
12/26/2015 15:45,2,0.074,ACTIVE_NO_POWER,210.57,299.67,59.965,1451162703,"274151322000054","219011344069620",23.72,4.00,0,296.96,300.87,1.8,0.0,0.000,580319.1,580319.1,2468,0,0,0,L,1151911521,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162742,76765.00
12/26/2015 15:45,2,0.156,ACTIVE,211.70,301.47,59.986,1451162703,"201051344000867","219011344069620",23.56,3.30,0,299.07,303.58,3.7,1.7,0.000,301735.6,301735.6,8598,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162743,76766.00
12/26/2015 15:45,2,0.188,ALERT,210.57,297.87,59.981,1451162703,"201051344001093","219011344069620",16.24,3.00,0,296.66,299.97,3.1,1.1,0.000,311290.0,311290.0,13270,0,0,0,L,1122011218,0,121.10,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1451162745,76767.00
12/26/2015 15:45,2,0.102,ALERT,211.48,301.77,60.018,1451162703,"201051344000900","219011344069620",23.60,2.50,0,299.67,337.54,2.5,0.4,0.000,314700.2,314700.2,8595,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162747,76768.00
12/26/2015 15:45,2,0.174,ACTIVE,211.93,301.17,59.986,1451162703,"201051344000648","219011344069620",22.34,2.00,0,299.07,302.98,4.0,1.9,0.000,308586.3,308586.3,8598,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162747,76769.00
12/26/2015 15:45,2,0.168,ACTIVE,211.48,302.37,60.002,1451162703,"201051344000569","219011344069620",23.12,2.50,0,300.57,304.18,4.0,1.9,0.000,316247.1,316247.1,8585,0,0,0,L,1122011218,0,120.42,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162748,76770.00
12/26/2015 15:45,2,0.154,ACTIVE,211.48,301.47,59.996,1451162703,"201051344000983","219011344069620",23.12,2.50,0,300.27,303.58,3.6,1.6,0.000,311483.7,311483.7,8594,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162749,76771.00
12/26/2015 15:45,2,0.143,ACTIVE,211.70,301.77,60.034,1451162703,"201051344001158","219011344069620",20.83,1.00,0,299.37,302.68,3.0,1.0,0.000,306937.9,306937.9,8614,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162750,76772.00
12/26/2015 15:45,2,0.180,ACTIVE,211.93,302.07,60.012,1451162703,"201051344000576","219011344069620",23.04,3.00,0,300.27,303.28,4.2,2.1,0.000,309130.0,309130.0,8600,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162751,76773.00
12/26/2015 15:45,2,0.082,ACTIVE_NO_POWER,210.57,297.57,60.002,1451162703,"274151322000087","219011344069620",21.75,4.50,0,295.76,299.67,1.8,0.0,0.000,555790.9,555790.9,2477,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451162752,76774.00
12/26/2015 16:00,2,0.139,ACTIVE,211.70,300.57,59.986,1451163603,"201051344000645","219011344069620",20.89,3.30,0,299.37,302.98,3.0,0.9,0.000,309739.7,309739.7,8601,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163604,76775.00
12/26/2015 16:00,2,0.070,ALERT,210.12,297.57,60.012,1451163603,"274151322000085","219011344069620",23.18,3.70,0,296.06,338.14,1.7,0.0,0.000,583045.9,583045.9,2469,0,0,0,L,1151911521,0,121.10,121.10,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163606,76776.00
12/26/2015 16:00,2,0.141,ACTIVE,211.93,300.27,60.012,1451163603,"201051344000633","219011344069620",17.67,1.50,0,297.57,302.37,2.5,0.5,0.000,302604.9,302604.9,8613,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163607,76777.00
12/26/2015 16:00,2,0.182,ACTIVE,211.48,300.27,60.012,1451163603,"201051344000469","219011344069620",20.71,1.00,0,298.47,302.68,3.8,1.8,0.000,303654.4,303654.4,8610,0,0,0,L,1122011218,0,119.97,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163608,76778.00
12/26/2015 16:00,2,0.062,ALERT,210.57,298.47,60.028,1451163603,"201051344000646","219011344069620",30.47,1.00,0,296.06,299.67,1.9,0.0,0.000,308509.2,308509.2,13245,0,0,0,L,1122011218,0,121.33,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163610,76779.00
12/26/2015 16:00,2,0.078,ACTIVE_NO_POWER,209.90,297.87,60.007,1451163603,"274151322000052","219011344069620",16.64,2.00,0,295.46,300.57,1.3,0.0,0.000,590644.7,590644.7,2478,0,0,0,L,1151911521,0,119.97,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163611,76780.00
12/26/2015 16:00,2,0.062,ALERT,210.80,298.47,60.007,1451163603,"201051344000585","219011344069620",30.59,1.50,0,296.06,300.27,1.9,0.0,0.000,313107.3,313107.3,13249,0,0,0,L,1122011218,0,120.65,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163613,76781.00
12/26/2015 16:00,2,0.133,ALERT,211.03,299.07,60.012,1451163603,"201051344001230","219011344069620",13.42,1.50,0,296.96,300.27,1.8,0.0,0.000,311601.1,311601.1,13292,0,0,0,L,1122011218,0,121.33,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1451163615,76782.00
12/26/2015 16:00,2,0.080,ALERT,211.25,299.37,60.039,1451163603,"201051344000582","219011344069620",30.20,1.50,0,297.57,300.57,2.5,0.5,0.000,306442.0,306442.0,13249,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163617,76783.00
12/26/2015 16:00,2,0.215,ALERT,210.57,298.77,60.023,1451163603,"201051344000955","219011344069620",19.64,1.50,0,296.96,333.33,4.3,2.2,0.000,315400.3,315400.3,13248,0,0,0,L,1122011218,0,120.65,120.65,0002,-0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163619,76784.00
12/26/2015 16:00,2,0.000,ALERT,210.57,323.41,60.023,1451163603,"274151322000094","219011344069620",40.53,1.50,0,296.36,397.66,0.0,0.0,0.000,476297.3,476297.3,2566,0,0,0,L,1151911521,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163620,76785.00
12/26/2015 16:00,2,0.170,ACTIVE,211.25,301.17,60.044,1451163603,"201051344000579","219011344069620",18.73,2.00,0,299.97,303.58,3.2,1.2,0.000,317204.0,317204.0,8606,0,0,0,L,1122011218,0,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163621,76786.00
12/26/2015 16:00,2,0.109,ALERT,210.80,299.07,60.012,1451163603,"201051344000890","219011344069620",29.98,2.00,0,296.66,300.87,3.4,1.3,0.000,313949.9,313949.9,13263,0,0,0,L,1122011218,0,121.33,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163623,76787.00
12/26/2015 16:00,2,0.096,ALERT,210.80,298.47,60.012,1451163603,"201051344000438","219011344069620",31.03,1.00,0,296.66,299.97,3.1,1.1,0.000,315663.4,315663.4,13250,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163625,76788.00
12/26/2015 16:00,2,0.141,ALERT,211.25,298.47,59.991,1451163603,"201051344000417","219011344069620",29.32,1.50,0,295.76,299.37,4.2,2.1,0.000,309869.9,309869.9,13264,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163627,76789.00
12/26/2015 16:00,2,0.055,ALERT,210.57,299.07,59.996,1451163603,"274151322000083","219011344069620",17.41,2.50,0,296.66,300.57,1.0,0.0,0.000,585073.7,585073.7,2487,0,0,0,L,1151911521,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1451163629,76790.00
12/26/2015 16:00,2,0.018,ALERT,210.80,298.77,60.012,1451163603,"274151322000076","219011344069620",31.39,2.00,0,296.06,300.57,0.0,0.0,0.000,621411.2,621411.2,2478,0,0,0,L,1151911521,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163630,76791.00
12/26/2015 16:00,2,0.145,ALERT,211.25,301.17,60.018,1451163603,"201051344000868","219011344069620",21.41,1.50,0,299.67,337.54,3.1,1.1,0.000,301267.5,301267.5,8598,0,0,0,L,1122011218,0,120.42,121.78,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163632,76792.00
12/26/2015 16:00,2,0.012,ALERT,210.12,299.07,60.012,1451163603,"274151322000095","219011344069620",29.98,1.50,0,297.26,300.87,0.0,0.0,0.000,614324.7,614324.7,2484,0,0,0,L,1151911521,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163634,76793.00
12/26/2015 16:00,2,0.123,ACTIVE,211.03,300.27,60.007,1451163603,"201051344000988","219011344069620",19.50,1.50,0,296.96,302.37,2.5,0.4,0.000,301582.5,301582.5,8597,0,0,0,L,1122011218,0,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163635,76794.00
12/26/2015 16:00,2,0.074,ALERT,210.57,297.87,60.034,1451163603,"201051344001025","219011344069620",31.11,1.00,0,295.76,300.27,2.4,0.4,0.000,313650.1,313650.1,13252,0,0,0,L,1122011218,0,120.65,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163637,76795.00
12/26/2015 16:00,2,0.160,ACTIVE,211.25,300.87,60.007,1451163603,"201051344000458","219011344069620",20.36,3.30,0,299.37,303.58,3.3,1.3,0.000,311575.4,311575.4,8602,0,0,0,L,1122011218,0,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163638,76796.00
12/26/2015 16:00,2,0.135,ACTIVE,211.93,300.57,59.970,1451163603,"201051344000853","219011344069620",18.03,1.50,0,299.37,302.98,2.5,0.5,0.000,308418.5,308418.5,8612,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163639,76797.00
12/26/2015 16:00,2,0.072,ALERT,211.25,298.47,60.018,1451163603,"201051344000685","219011344069620",30.61,1.50,0,296.06,299.67,2.3,0.3,0.000,315242.7,315242.7,13277,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163640,76798.00
12/26/2015 16:00,2,0.066,ALERT,210.80,297.87,60.018,1451163603,"201051344000917","219011344069620",30.63,3.00,0,294.86,299.07,2.1,0.1,0.000,312918.9,312918.9,13284,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163642,76799.00
12/26/2015 16:00,2,0.117,ALERT,211.03,298.77,60.018,1451163603,"201051344001145","219011344069620",15.51,1.50,0,296.66,300.27,1.9,0.0,0.000,315973.4,315973.4,13288,0,0,0,L,1122011218,0,121.10,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1451163644,76800.00
12/26/2015 16:00,2,0.156,ALERT,210.80,297.57,60.034,1451163603,"201051344000651","219011344069620",14.93,0.50,0,296.06,299.37,2.4,0.4,0.000,310117.5,310117.5,13262,0,0,0,L,1122011218,0,121.55,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1451163646,76801.00
12/26/2015 16:00,2,0.074,ALERT,210.12,299.67,60.012,1451163603,"274151322000088","219011344069620",24.41,3.70,0,296.06,337.54,1.8,0.0,0.000,568189.1,568189.1,2464,0,0,0,L,1151911521,0,121.10,121.33,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163648,76802.00
12/26/2015 16:00,2,0.006,ALERT,211.25,336.64,60.002,1451163603,"274151322000068","219011344069620",41.81,2.50,0,295.46,403.37,0.0,0.0,0.000,476227.3,476227.3,2562,0,0,0,L,1151911521,0,120.88,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163650,76803.00
12/26/2015 16:00,2,0.117,ALERT,210.57,298.17,59.965,1451163603,"201051344001135","219011344069620",14.69,1.50,0,296.66,300.27,1.8,0.0,0.000,306676.3,306676.3,13244,0,0,0,L,1122011218,0,120.88,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163651,76804.00
12/26/2015 16:00,2,0.148,ACTIVE,211.03,301.47,60.007,1451163603,"201051344000594","219011344069620",19.12,1.50,0,299.07,302.98,2.9,0.9,0.000,312672.9,312672.9,8606,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163652,76805.00
12/26/2015 16:00,2,0.066,ALERT,210.80,297.87,59.970,1451163603,"201051344001203","219011344069620",30.79,1.50,0,296.06,301.47,2.1,0.1,0.000,313025.2,313025.2,13266,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163654,76806.00
12/26/2015 16:00,2,0.064,ACTIVE_NO_POWER,210.57,299.37,60.007,1451163603,"274151322000054","219011344069620",22.15,3.30,0,296.36,300.57,1.4,0.0,0.000,580319.1,580319.1,2469,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163655,76807.00
12/26/2015 16:00,2,0.145,ACTIVE,211.70,300.57,60.012,1451163603,"201051344000867","219011344069620",21.79,3.00,0,298.77,303.28,3.2,1.1,0.000,301735.8,301735.8,8599,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163656,76808.00
12/26/2015 16:00,2,0.131,ALERT,210.57,298.17,60.012,1451163603,"201051344001093","219011344069620",31.13,3.00,0,296.06,299.67,4.2,2.1,0.000,311290.4,311290.4,13272,0,0,0,L,1122011218,0,121.10,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451163658,76809.00
12/26/2015 16:00,2,0.088,ACTIVE_NO_POWER,211.25,300.87,60.012,1451163603,"201051344000900","219011344069620",21.99,2.00,0,299.07,302.68,2.0,0.0,0.000,314700.2,314700.2,8597,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163659,76810.00
12/26/2015 16:00,2,0.164,ACTIVE,211.70,300.27,60.007,1451163603,"201051344000648","219011344069620",20.06,1.50,0,298.77,302.68,3.4,1.3,0.000,308586.5,308586.5,8599,0,0,0,L,1122011218,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163660,76811.00
12/26/2015 16:00,2,0.156,ACTIVE,211.70,301.77,60.012,1451163603,"201051344000569","219011344069620",21.47,2.00,0,299.97,303.58,3.4,1.4,0.000,316247.3,316247.3,8586,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163661,76812.00
12/26/2015 16:00,2,0.143,ACTIVE,211.48,301.17,60.007,1451163603,"201051344000983","219011344069620",21.37,2.00,0,299.67,303.28,3.1,1.1,0.000,311483.9,311483.9,8595,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163662,76813.00
12/26/2015 16:00,2,0.129,ALERT,211.48,300.87,60.012,1451163603,"201051344001158","219011344069620",19.14,1.00,0,298.77,302.37,2.5,0.5,0.000,306938.0,306938.0,8615,0,0,0,L,1122011218,0,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1451163663,76814.00
12/26/2015 16:00,2,0.166,ACTIVE,211.93,301.17,60.012,1451163603,"201051344000576","219011344069620",21.49,2.00,0,299.37,302.98,3.6,1.6,0.000,309130.3,309130.3,8601,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163664,76815.00
12/26/2015 16:00,2,0.072,ACTIVE_NO_POWER,210.35,297.26,60.002,1451163603,"274151322000087","219011344069620",19.62,4.00,0,294.86,299.37,1.4,0.0,0.000,555790.9,555790.9,2478,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451163665,76816.00
12/26/2015 16:15,2,0.064,ALERT,211.93,300.27,59.970,1451164503,"201051344000645","219011344069620",30.55,3.00,0,298.77,302.98,2.0,0.0,0.000,309739.9,309739.9,8602,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1451164505,76817.00
12/26/2015 16:15,2,0.053,ALERT,210.57,297.87,59.986,1451164503,"274151322000085","219011344069620",17.83,3.30,0,296.36,339.34,1.0,0.0,0.000,583045.9,583045.9,2471,0,0,0,L,1151911521,0,121.33,121.33,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451164507,76818.00
12/26/2015 16:15,2,0.076,ALERT,211.93,299.97,59.991,1451164503,"201051344000633","219011344069620",29.90,1.50,0,296.96,302.37,2.4,0.3,0.000,302605.0,302605.0,8614,0,0,0,L,1122011218,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1451164509,76819.00
12/26/2015 16:15,2,0.100,ALERT,211.48,300.27,59.949,1451164503,"201051344000469","219011344069620",30.47,0.50,0,297.87,302.68,3.1,1.1,0.000,303654.7,303654.7,8611,0,0,0,L,1122011218,0,120.20,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1451164511,76820.00
12/26/2015 16:15,2,0.059,ALERT,210.80,299.07,59.991,1451164503,"201051344000646","219011344069620",29.00,1.00,0,296.06,299.97,1.7,0.0,0.000,308509.2,308509.2,13247,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164513,76821.00
12/26/2015 16:15,2,0.041,ALERT,210.35,298.17,59.986,1451164503,"274151322000052","219011344069620",30.22,2.00,0,296.06,300.57,0.0,0.0,0.000,590644.7,590644.7,2479,0,0,0,L,1151911521,0,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1451164514,76822.00
12/26/2015 16:15,2,0.062,ALERT,211.03,299.07,59.991,1451164503,"201051344000585","219011344069620",29.32,1.50,0,296.06,300.27,1.9,0.0,0.000,313107.3,313107.3,13251,0,0,0,L,1122011218,0,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164516,76823.00
12/26/2015 16:15,2,0.068,ALERT,211.03,299.67,59.991,1451164503,"201051344001230","219011344069620",29.56,1.50,0,296.66,300.27,2.1,0.1,0.000,311601.1,311601.1,13294,0,0,0,L,1122011218,0,121.33,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164518,76824.00
12/26/2015 16:15,2,0.084,ALERT,211.70,300.27,59.996,1451164503,"201051344000582","219011344069620",28.80,1.00,0,297.57,300.87,2.5,0.5,0.000,306442.1,306442.1,13251,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164520,76825.00
12/26/2015 16:15,2,0.168,ACTIVE,210.80,299.07,59.996,1451164503,"201051344000955","219011344069620",17.79,1.50,0,296.66,329.73,3.0,1.0,0.000,315400.8,315400.8,13250,0,0,0,L,1122011218,0,120.65,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451164521,76826.00
12/26/2015 16:15,2,0.000,ALERT,210.57,297.26,59.986,1451164503,"274151322000094","219011344069620",0.00,1.00,0,296.06,397.96,0.0,0.0,0.000,476297.3,476297.3,2568,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164523,76827.00
12/26/2015 16:15,2,0.096,ALERT,211.48,300.87,59.991,1451164503,"201051344000579","219011344069620",31.13,1.50,0,299.67,303.88,3.0,1.0,0.000,317204.3,317204.3,8607,0,0,0,L,1122011218,0,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1451164524,76828.00
12/26/2015 16:15,2,0.000,ALERT,210.80,299.07,60.002,1451164503,"201051344000890","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,313950.2,313950.2,13265,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164526,76829.00
12/26/2015 16:15,2,0.098,ALERT,210.80,298.47,60.002,1451164503,"201051344000438","219011344069620",29.64,0.50,0,296.36,300.57,3.0,0.9,0.000,315663.6,315663.6,13252,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164528,76830.00
12/26/2015 16:15,2,0.000,ALERT,211.25,298.17,60.034,1451164503,"201051344000417","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,309870.3,309870.3,13266,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164530,76831.00
12/26/2015 16:15,2,0.020,ALERT,210.57,298.17,59.970,1451164503,"274151322000083","219011344069620",29.00,2.50,0,296.66,300.57,0.0,0.0,0.000,585073.7,585073.7,2489,0,0,0,L,1151911521,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1451164532,76832.00
12/26/2015 16:15,2,0.018,ALERT,211.03,298.17,59.986,1451164503,"274151322000076","219011344069620",30.00,2.00,0,296.36,300.57,0.0,0.0,0.000,621411.2,621411.2,2480,0,0,0,L,1151911521,0,120.88,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164533,76833.00
12/26/2015 16:15,2,0.121,ACTIVE_NO_POWER,211.25,300.87,59.996,1451164503,"201051344000868","219011344069620",13.30,2.00,0,299.37,333.63,1.6,0.0,0.000,301267.7,301267.7,8600,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451164534,76834.00
12/26/2015 16:15,2,0.012,ALERT,210.35,298.77,59.991,1451164503,"274151322000095","219011344069620",28.11,1.50,0,297.57,300.87,0.0,0.0,0.000,614324.7,614324.7,2486,0,0,0,L,1151911521,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164537,76835.00
12/26/2015 16:15,2,0.064,ALERT,211.25,300.27,60.012,1451164503,"201051344000988","219011344069620",30.57,1.50,0,296.06,302.68,2.0,0.0,0.000,301582.5,301582.5,8598,0,0,0,L,1122011218,0,120.42,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1451164538,76836.00
12/26/2015 16:15,2,0.074,ALERT,210.80,298.17,60.007,1451164503,"201051344001025","219011344069620",29.86,1.00,0,295.76,300.57,2.2,0.2,0.000,313650.2,313650.2,13254,0,0,0,L,1122011218,0,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164540,76837.00
12/26/2015 16:15,2,0.098,ALERT,211.25,300.27,60.028,1451164503,"201051344000458","219011344069620",30.24,3.00,0,298.77,303.88,3.0,1.0,0.000,311575.6,311575.6,8603,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1451164542,76838.00
12/26/2015 16:15,2,0.068,ALERT,211.93,300.27,60.012,1451164503,"201051344000853","219011344069620",30.40,1.50,0,298.77,302.98,2.1,0.1,0.000,308418.6,308418.6,8613,0,0,0,L,1122011218,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1451164544,76839.00
12/26/2015 16:15,2,0.076,ALERT,211.25,298.77,60.012,1451164503,"201051344000685","219011344069620",26.54,1.00,0,296.36,300.27,2.1,0.1,0.000,315242.7,315242.7,13279,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164546,76840.00
12/26/2015 16:15,2,0.062,ALERT,211.03,298.17,60.007,1451164503,"201051344000917","219011344069620",29.02,2.50,0,295.16,299.37,1.9,0.0,0.000,312918.9,312918.9,13286,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164548,76841.00
12/26/2015 16:15,2,0.061,ALERT,211.25,299.07,60.007,1451164503,"201051344001145","219011344069620",30.24,1.00,0,296.36,300.57,1.9,0.0,0.000,315973.4,315973.4,13290,0,0,0,L,1122011218,0,121.10,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164549,76842.00
12/26/2015 16:15,2,0.082,ALERT,210.80,297.87,60.007,1451164503,"201051344000651","219011344069620",29.22,0.50,0,296.06,299.67,2.5,0.5,0.000,310117.6,310117.6,13264,0,0,0,L,1122011218,0,121.33,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164551,76843.00
12/26/2015 16:15,2,0.049,ALERT,210.12,297.57,60.002,1451164503,"274151322000088","219011344069620",20.54,3.30,0,296.36,350.77,1.0,0.0,0.000,568189.2,568189.2,2466,0,0,0,L,1151911521,0,121.10,121.33,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451164553,76844.00
12/26/2015 16:15,2,0.000,ALERT,211.03,296.96,59.991,1451164503,"274151322000068","219011344069620",0.00,2.50,0,296.06,403.37,0.0,0.0,0.000,476227.3,476227.3,2564,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164555,76845.00
12/26/2015 16:15,2,0.061,ALERT,210.57,298.77,59.996,1451164503,"201051344001135","219011344069620",30.14,1.00,0,296.36,300.57,1.9,0.0,0.000,306676.3,306676.3,13246,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164557,76846.00
12/26/2015 16:15,2,0.088,ALERT,211.03,300.87,60.012,1451164503,"201051344000594","219011344069620",30.73,1.50,0,298.77,303.28,2.8,0.7,0.000,312673.0,312673.0,8607,0,0,0,L,1122011218,0,120.42,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1451164558,76847.00
12/26/2015 16:15,2,0.064,ALERT,211.03,298.77,60.012,1451164503,"201051344001203","219011344069620",29.18,1.50,0,296.36,301.77,1.9,0.0,0.000,313025.2,313025.2,13268,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164560,76848.00
12/26/2015 16:15,2,0.014,ALERT,210.12,298.17,60.002,1451164503,"274151322000054","219011344069620",31.65,3.30,0,296.66,300.57,0.0,0.0,0.000,580319.1,580319.1,2470,0,0,0,L,1151911521,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1451164562,76849.00
12/26/2015 16:15,2,0.070,ALERT,211.93,299.97,60.018,1451164503,"201051344000867","219011344069620",29.88,2.50,0,298.47,303.28,2.2,0.2,0.000,301735.9,301735.9,8600,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1451164564,76850.00
12/26/2015 16:15,2,0.129,ALERT,210.80,298.77,60.002,1451164503,"201051344001093","219011344069620",29.56,2.50,0,296.06,299.97,3.9,1.8,0.000,311290.8,311290.8,13274,0,0,0,L,1122011218,0,121.10,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164566,76851.00
12/26/2015 16:15,2,0.010,ALERT,211.25,300.27,60.007,1451164503,"201051344000900","219011344069620",30.57,2.00,0,298.47,302.68,0.3,0.0,0.000,314700.2,314700.2,8598,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1451164567,76852.00
