ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 16:15,2,0.094,ALERT,211.70,299.67,60.002,1451164503,"201051344000648","219011344069620",30.26,1.00,0,298.17,302.98,2.9,0.9,0.000,308586.7,308586.7,8600,0,0,0,L,1122011218,0,120.42,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1451164569,76853.00
12/26/2015 16:15,2,0.086,ALERT,211.48,300.57,60.002,1451164503,"201051344000569","219011344069620",30.79,1.50,0,299.67,303.88,2.7,0.7,0.000,316247.5,316247.5,8587,0,0,0,L,1122011218,0,120.20,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1451164571,76854.00
12/26/2015 16:15,2,0.070,ALERT,211.48,300.27,59.996,1451164503,"201051344000983","219011344069620",30.24,2.00,0,299.07,303.28,2.2,0.2,0.000,311484.0,311484.0,8596,0,0,0,L,1122011218,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1451164573,76855.00
12/26/2015 16:15,2,0.053,ALERT,211.48,300.27,60.007,1451164503,"201051344001158","219011344069620",30.38,0.50,0,298.47,302.68,1.7,0.0,0.000,306938.0,306938.0,8617,0,0,0,L,1122011218,0,120.42,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451164575,76856.00
12/26/2015 16:15,2,0.092,ALERT,211.93,300.57,60.002,1451164503,"201051344000576","219011344069620",29.84,2.00,0,299.07,303.28,2.8,0.8,0.000,309130.5,309130.5,8602,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1451164577,76857.00
12/26/2015 16:15,2,0.031,ALERT,210.35,296.66,60.002,1451164503,"274151322000087","219011344069620",31.15,3.70,0,295.46,299.37,0.0,0.0,0.000,555790.9,555790.9,2479,0,0,0,L,1151911521,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1451164578,76858.00
12/26/2015 16:30,2,0.000,ALERT,212.16,300.57,59.965,1451165403,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,309739.9,309739.9,8604,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165405,76859.00
12/26/2015 16:30,2,0.020,ALERT,210.57,297.87,59.970,1451165403,"274151322000085","219011344069620",29.84,3.00,0,295.46,299.97,0.0,0.0,0.000,583045.9,583045.9,2473,0,0,0,L,1151911521,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1451165407,76860.00
12/26/2015 16:30,2,0.000,ALERT,212.16,300.57,59.954,1451165403,"201051344000633","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,302605.1,302605.1,8616,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165408,76861.00
12/26/2015 16:30,2,0.100,ALERT,211.70,300.57,59.975,1451165403,"201051344000469","219011344069620",27.85,0.50,0,297.57,302.68,2.8,0.8,0.000,303654.9,303654.9,8613,0,0,0,L,1122011218,0,120.20,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165410,76862.00
12/26/2015 16:30,2,0.000,ALERT,211.03,298.77,59.965,1451165403,"201051344000646","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,308509.2,308509.2,13249,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165412,76863.00
12/26/2015 16:30,2,0.000,ALERT,209.90,297.87,59.970,1451165403,"274151322000052","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,590644.7,590644.7,2481,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165414,76864.00
12/26/2015 16:30,2,0.000,ALERT,211.48,299.37,59.954,1451165403,"201051344000585","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,313107.3,313107.3,13253,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1451165416,76865.00
12/26/2015 16:30,2,0.000,ALERT,211.25,299.37,59.965,1451165403,"201051344001230","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,311601.1,311601.1,13296,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165418,76866.00
12/26/2015 16:30,2,0.000,ALERT,211.70,299.67,59.965,1451165403,"201051344000582","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,306442.2,306442.2,13253,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165419,76867.00
12/26/2015 16:30,2,0.098,ALERT,210.80,298.77,59.981,1451165403,"201051344000955","219011344069620",29.50,1.50,0,296.96,300.27,3.0,0.9,0.000,315401.0,315401.0,13251,0,0,0,L,1122011218,0,120.88,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1451165421,76868.00
12/26/2015 16:30,2,0.000,ALERT,210.12,296.96,59.949,1451165403,"274151322000094","219011344069620",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,476297.3,476297.3,2570,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451165423,76869.00
12/26/2015 16:30,2,0.100,ALERT,211.48,301.17,59.959,1451165403,"201051344000579","219011344069620",25.01,1.00,0,299.07,303.28,2.7,0.7,0.000,317204.5,317204.5,8609,0,0,0,L,1122011218,0,120.42,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165425,76870.00
12/26/2015 16:30,2,0.000,ALERT,211.25,299.37,59.975,1451165403,"201051344000890","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,313950.3,313950.3,13267,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1451165427,76871.00
12/26/2015 16:30,2,0.000,ALERT,211.25,298.47,59.959,1451165403,"201051344000438","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,315663.8,315663.8,13254,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165428,76872.00
12/26/2015 16:30,2,0.000,ALERT,211.48,298.17,59.965,1451165403,"201051344000417","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,309870.3,309870.3,13268,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451165430,76873.00
12/26/2015 16:30,2,0.000,ALERT,210.57,298.47,59.954,1451165403,"274151322000083","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,585073.7,585073.7,2491,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165432,76874.00
12/26/2015 16:30,2,0.000,ALERT,210.80,297.87,59.959,1451165403,"274151322000076","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,621411.2,621411.2,2482,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1451165434,76875.00
12/26/2015 16:30,2,0.068,ALERT,211.48,301.17,59.970,1451165403,"201051344000868","219011344069620",28.21,1.50,0,299.07,303.58,2.0,0.0,0.000,301267.7,301267.7,8601,0,0,0,L,1122011218,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165436,76876.00
12/26/2015 16:30,2,0.000,ALERT,210.35,299.07,59.944,1451165403,"274151322000095","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,614324.7,614324.7,2488,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1451165438,76877.00
12/26/2015 16:30,2,0.000,ALERT,211.48,300.27,59.965,1451165403,"201051344000988","219011344069620",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,301582.5,301582.5,8600,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165439,76878.00
12/26/2015 16:30,2,0.000,ALERT,211.03,298.17,59.965,1451165403,"201051344001025","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,313650.2,313650.2,13256,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165441,76879.00
12/26/2015 16:30,2,0.096,ALERT,211.48,300.87,59.975,1451165403,"201051344000458","219011344069620",27.51,3.00,0,298.47,303.28,2.7,0.7,0.000,311575.8,311575.8,8605,0,0,0,L,1122011218,0,120.42,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165443,76880.00
12/26/2015 16:30,2,0.000,ALERT,212.16,301.17,59.970,1451165403,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,308418.6,308418.6,8615,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165445,76881.00
12/26/2015 16:30,2,0.000,ALERT,211.48,298.77,59.965,1451165403,"201051344000685","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,315242.8,315242.8,13281,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1451165447,76882.00
12/26/2015 16:30,2,0.000,ALERT,211.25,298.17,59.928,1451165403,"201051344000917","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,312918.9,312918.9,13288,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165449,76883.00
12/26/2015 16:30,2,0.000,ALERT,211.48,299.07,59.970,1451165403,"201051344001145","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,315973.4,315973.4,13292,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165451,76884.00
12/26/2015 16:30,2,0.000,ALERT,211.25,298.17,59.922,1451165403,"201051344000651","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,310117.7,310117.7,13266,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165452,76885.00
12/26/2015 16:30,2,0.006,ALERT,209.67,297.57,59.975,1451165403,"274151322000088","219011344069620",29.10,3.00,0,295.16,299.67,0.0,0.0,0.000,568189.2,568189.2,2468,0,0,0,L,1151911521,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1451165454,76886.00
12/26/2015 16:30,2,0.000,ALERT,210.80,296.96,59.981,1451165403,"274151322000068","219011344069620",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,476227.3,476227.3,2566,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451165456,76887.00
12/26/2015 16:30,2,0.000,ALERT,210.80,298.47,59.965,1451165403,"201051344001135","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,306676.3,306676.3,13248,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165458,76888.00
12/26/2015 16:30,2,0.000,ALERT,211.03,301.17,59.959,1451165403,"201051344000594","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,312673.2,312673.2,8609,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165460,76889.00
12/26/2015 16:30,2,0.000,ALERT,211.25,298.17,59.965,1451165403,"201051344001203","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,313025.2,313025.2,13270,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165462,76890.00
12/26/2015 16:30,2,0.014,ALERT,210.12,298.17,59.965,1451165403,"274151322000054","219011344069620",29.78,3.00,0,295.46,299.97,0.0,0.0,0.000,580319.1,580319.1,2472,0,0,0,L,1151911521,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165464,76891.00
12/26/2015 16:30,2,0.000,ALERT,211.93,300.57,59.975,1451165403,"201051344000867","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,301736.0,301736.0,8602,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165466,76892.00
12/26/2015 16:30,2,0.000,ALERT,211.03,298.47,60.007,1451165403,"201051344001093","219011344069620",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,311291.1,311291.1,13276,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165467,76893.00
12/26/2015 16:30,2,0.010,ALERT,211.48,300.87,59.975,1451165403,"201051344000900","219011344069620",27.83,1.50,0,297.87,302.37,0.3,0.0,0.000,314700.2,314700.2,8600,0,0,0,L,1122011218,0,120.65,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165469,76894.00
12/26/2015 16:30,2,0.000,ALERT,211.70,300.27,59.970,1451165403,"201051344000648","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,308586.9,308586.9,8602,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165471,76895.00
12/26/2015 16:30,2,0.084,ALERT,211.70,301.17,59.970,1451165403,"201051344000569","219011344069620",28.49,1.50,0,298.77,303.58,2.5,0.5,0.000,316247.7,316247.7,8589,0,0,0,L,1122011218,0,120.20,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165473,76896.00
12/26/2015 16:30,2,0.000,ALERT,211.48,300.87,60.007,1451165403,"201051344000983","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,311484.0,311484.0,8598,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165475,76897.00
12/26/2015 16:30,2,0.000,ALERT,211.70,300.57,59.949,1451165403,"201051344001158","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,306938.0,306938.0,8619,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165477,76898.00
12/26/2015 16:30,2,0.000,ALERT,212.16,301.47,59.949,1451165403,"201051344000576","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,309130.7,309130.7,8604,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165478,76899.00
12/26/2015 16:30,2,0.000,ALERT,210.35,297.26,59.965,1451165403,"274151322000087","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,555790.9,555790.9,2481,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451165480,76900.00
12/26/2015 16:45,2,0.000,ALERT,211.70,300.27,59.986,1451166303,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,309739.9,309739.9,8606,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166305,76901.00
12/26/2015 16:45,2,0.000,ALERT,210.12,297.26,59.975,1451166303,"274151322000085","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,583045.9,583045.9,2475,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1451166307,76902.00
12/26/2015 16:45,2,0.000,ALERT,211.70,299.67,59.954,1451166303,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,302605.1,302605.1,8618,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166309,76903.00
12/26/2015 16:45,2,0.000,ALERT,211.48,300.27,59.986,1451166303,"201051344000469","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,303655.0,303655.0,8615,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1451166311,76904.00
12/26/2015 16:45,2,0.000,ALERT,211.03,299.37,59.981,1451166303,"201051344000646","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,308509.2,308509.2,13251,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451166312,76905.00
12/26/2015 16:45,2,0.000,ALERT,209.90,297.57,59.975,1451166303,"274151322000052","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,590644.7,590644.7,2483,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166314,76906.00
12/26/2015 16:45,2,0.000,ALERT,211.48,299.37,60.028,1451166303,"201051344000585","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,313107.3,313107.3,13255,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166316,76907.00
12/26/2015 16:45,2,0.000,ALERT,211.25,299.67,59.991,1451166303,"201051344001230","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,311601.1,311601.1,13298,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166318,76908.00
12/26/2015 16:45,2,0.000,ALERT,211.70,299.97,60.002,1451166303,"201051344000582","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,306442.2,306442.2,13255,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166320,76909.00
12/26/2015 16:45,2,0.098,ALERT,210.80,299.37,59.986,1451166303,"201051344000955","219011344069620",28.49,1.00,0,296.66,300.27,2.9,0.8,0.000,315401.2,315401.2,13253,0,0,0,L,1122011218,0,120.88,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451166322,76910.00
12/26/2015 16:45,2,0.000,ALERT,210.12,296.66,59.986,1451166303,"274151322000094","219011344069620",0.00,0.50,0,295.76,298.77,0.0,0.0,0.000,476297.3,476297.3,2572,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451166323,76911.00
12/26/2015 16:45,2,0.000,ALERT,211.25,300.57,59.986,1451166303,"201051344000579","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,317204.6,317204.6,8611,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1451166325,76912.00
12/26/2015 16:45,2,0.000,ALERT,211.25,299.67,59.981,1451166303,"201051344000890","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,313950.3,313950.3,13269,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166327,76913.00
12/26/2015 16:45,2,0.000,ALERT,211.25,298.77,59.970,1451166303,"201051344000438","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,315663.8,315663.8,13256,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166329,76914.00
12/26/2015 16:45,2,0.000,ALERT,211.48,298.77,59.975,1451166303,"201051344000417","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,309870.3,309870.3,13270,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166331,76915.00
12/26/2015 16:45,2,0.000,ALERT,210.35,298.17,59.959,1451166303,"274151322000083","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,585073.7,585073.7,2493,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166332,76916.00
12/26/2015 16:45,2,0.000,ALERT,210.80,297.26,59.959,1451166303,"274151322000076","219011344069620",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,621411.2,621411.2,2484,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166334,76917.00
12/26/2015 16:45,2,0.000,ALERT,211.48,301.17,59.965,1451166303,"201051344000868","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,301267.7,301267.7,8603,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1451166336,76918.00
12/26/2015 16:45,2,0.000,ALERT,210.35,298.47,59.959,1451166303,"274151322000095","219011344069620",0.00,0.50,0,297.26,300.27,0.0,0.0,0.000,614324.7,614324.7,2490,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166338,76919.00
12/26/2015 16:45,2,0.000,ALERT,211.25,300.27,59.954,1451166303,"201051344000988","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,301582.5,301582.5,8602,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451166340,76920.00
12/26/2015 16:45,2,0.000,ALERT,211.03,298.47,59.975,1451166303,"201051344001025","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,313650.2,313650.2,13258,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166342,76921.00
12/26/2015 16:45,2,0.000,ALERT,211.25,300.27,59.965,1451166303,"201051344000458","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,311575.8,311575.8,8607,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1451166343,76922.00
12/26/2015 16:45,2,0.000,ALERT,212.16,300.27,59.959,1451166303,"201051344000853","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,308418.6,308418.6,8617,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166345,76923.00
12/26/2015 16:45,2,0.000,ALERT,211.70,299.37,59.959,1451166303,"201051344000685","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,315242.8,315242.8,13283,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166347,76924.00
12/26/2015 16:45,2,0.000,ALERT,211.48,298.77,59.991,1451166303,"201051344000917","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,312918.9,312918.9,13290,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451166349,76925.00
12/26/2015 16:45,2,0.000,ALERT,211.48,299.37,59.954,1451166303,"201051344001145","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,315973.4,315973.4,13294,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166350,76926.00
12/26/2015 16:45,2,0.000,ALERT,211.25,298.17,59.970,1451166303,"201051344000651","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,310117.7,310117.7,13268,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166352,76927.00
12/26/2015 16:45,2,0.006,ALERT,209.67,297.57,59.965,1451166303,"274151322000088","219011344069620",28.25,2.50,0,295.76,299.37,0.0,0.0,0.000,568189.2,568189.2,2470,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451166354,76928.00
12/26/2015 16:45,2,0.000,ALERT,211.70,297.87,59.965,1451166303,"274151322000068","219011344069620",0.00,2.00,0,295.76,298.77,0.0,0.0,0.000,476227.3,476227.3,2568,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166356,76929.00
12/26/2015 16:45,2,0.000,ALERT,211.03,299.07,59.970,1451166303,"201051344001135","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,306676.3,306676.3,13250,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166358,76930.00
12/26/2015 16:45,2,0.000,ALERT,211.48,301.17,59.981,1451166303,"201051344000594","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,312673.2,312673.2,8611,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166359,76931.00
12/26/2015 16:45,2,0.000,ALERT,211.48,298.77,59.991,1451166303,"201051344001203","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,313025.2,313025.2,13272,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451166361,76932.00
12/26/2015 16:45,2,0.000,ALERT,210.80,299.07,60.007,1451166303,"274151322000054","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,580319.1,580319.1,2474,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1451166363,76933.00
12/26/2015 16:45,2,0.000,ALERT,211.93,299.97,59.933,1451166303,"201051344000867","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,301736.0,301736.0,8604,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451166365,76934.00
12/26/2015 16:45,2,0.000,ALERT,211.48,299.37,59.981,1451166303,"201051344001093","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,311291.1,311291.1,13278,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451166367,76935.00
12/26/2015 16:45,2,0.000,ALERT,211.48,300.57,59.981,1451166303,"201051344000900","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,314700.2,314700.2,8602,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1451166369,76936.00
12/26/2015 16:45,2,0.000,ALERT,211.70,299.67,59.975,1451166303,"201051344000648","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,308586.9,308586.9,8604,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166370,76937.00
12/26/2015 16:45,2,0.000,ALERT,211.70,301.17,59.991,1451166303,"201051344000569","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,316247.7,316247.7,8591,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1451166372,76938.00
12/26/2015 16:45,2,0.000,ALERT,211.70,300.57,60.023,1451166303,"201051344000983","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,311484.0,311484.0,8600,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166374,76939.00
12/26/2015 16:45,2,0.000,ALERT,211.93,300.57,59.949,1451166303,"201051344001158","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,306938.0,306938.0,8621,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166376,76940.00
12/26/2015 16:45,2,0.000,ALERT,212.16,301.17,59.949,1451166303,"201051344000576","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,309130.7,309130.7,8606,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166378,76941.00
12/26/2015 16:45,2,0.000,ALERT,210.80,298.17,60.018,1451166303,"274151322000087","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,555790.9,555790.9,2483,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451166380,76942.00
12/26/2015 17:00,2,0.000,ALERT,211.70,299.97,60.002,1451167203,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,309739.9,309739.9,8608,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451167205,76943.00
12/26/2015 17:00,2,0.000,ALERT,210.57,298.17,59.959,1451167203,"274151322000085","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,583045.9,583045.9,2477,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167207,76944.00
12/26/2015 17:00,2,0.000,ALERT,211.70,299.37,59.959,1451167203,"201051344000633","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,302605.1,302605.1,8620,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167209,76945.00
12/26/2015 17:00,2,0.000,ALERT,211.48,299.97,59.996,1451167203,"201051344000469","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,303655.0,303655.0,8617,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167211,76946.00
12/26/2015 17:00,2,0.000,ALERT,210.80,298.47,59.959,1451167203,"201051344000646","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,308509.2,308509.2,13253,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167213,76947.00
12/26/2015 17:00,2,0.000,ALERT,210.35,298.47,60.023,1451167203,"274151322000052","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,590644.7,590644.7,2485,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167215,76948.00
12/26/2015 17:00,2,0.000,ALERT,211.25,298.77,60.012,1451167203,"201051344000585","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,313107.3,313107.3,13257,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451167216,76949.00
12/26/2015 17:00,2,0.000,ALERT,211.03,299.07,60.018,1451167203,"201051344001230","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,311601.1,311601.1,13300,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451167218,76950.00
12/26/2015 17:00,2,0.000,ALERT,211.48,299.67,60.002,1451167203,"201051344000582","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,306442.2,306442.2,13257,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167220,76951.00
12/26/2015 17:00,2,0.000,ALERT,210.57,298.47,60.002,1451167203,"201051344000955","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,315401.3,315401.3,13255,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1451167222,76952.00
12/26/2015 17:00,2,0.000,ALERT,210.57,297.57,60.002,1451167203,"274151322000094","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,476297.3,476297.3,2574,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167224,76953.00
12/26/2015 17:00,2,0.000,ALERT,211.03,300.27,60.012,1451167203,"201051344000579","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,317204.6,317204.6,8613,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167225,76954.00
12/26/2015 17:00,2,0.000,ALERT,210.80,298.77,60.002,1451167203,"201051344000890","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,313950.3,313950.3,13271,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451167227,76955.00
12/26/2015 17:00,2,0.000,ALERT,211.03,298.47,60.002,1451167203,"201051344000438","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,315663.8,315663.8,13258,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167229,76956.00
12/26/2015 17:00,2,0.000,ALERT,211.25,298.17,59.996,1451167203,"201051344000417","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,309870.3,309870.3,13272,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167231,76957.00
12/26/2015 17:00,2,0.000,ALERT,210.57,298.17,59.991,1451167203,"274151322000083","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,585073.7,585073.7,2495,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167233,76958.00
12/26/2015 17:00,2,0.000,ALERT,211.25,298.17,59.991,1451167203,"274151322000076","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,621411.2,621411.2,2486,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167234,76959.00
12/26/2015 17:00,2,0.000,ALERT,211.25,300.27,60.007,1451167203,"201051344000868","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,301267.7,301267.7,8605,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167236,76960.00
12/26/2015 17:00,2,0.000,ALERT,210.35,299.07,59.991,1451167203,"274151322000095","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,614324.7,614324.7,2492,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167238,76961.00
12/26/2015 17:00,2,0.000,ALERT,211.03,299.67,59.996,1451167203,"201051344000988","219011344069620",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,301582.5,301582.5,8604,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167240,76962.00
12/26/2015 17:00,2,0.000,ALERT,210.80,297.87,59.991,1451167203,"201051344001025","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,313650.2,313650.2,13260,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451167242,76963.00
12/26/2015 17:00,2,0.000,ALERT,211.03,299.97,59.996,1451167203,"201051344000458","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,311575.8,311575.8,8609,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167244,76964.00
12/26/2015 17:00,2,0.000,ALERT,211.70,299.37,59.986,1451167203,"201051344000853","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,308418.6,308418.6,8619,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451167246,76965.00
12/26/2015 17:00,2,0.000,ALERT,211.25,298.47,59.991,1451167203,"201051344000685","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,315242.8,315242.8,13285,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451167248,76966.00
12/26/2015 17:00,2,0.000,ALERT,211.25,298.17,59.991,1451167203,"201051344000917","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,312918.9,312918.9,13292,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167250,76967.00
12/26/2015 17:00,2,0.000,ALERT,211.25,298.77,59.981,1451167203,"201051344001145","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,315973.4,315973.4,13296,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167251,76968.00
12/26/2015 17:00,2,0.000,ALERT,211.25,297.87,59.991,1451167203,"201051344000651","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,310117.7,310117.7,13270,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167253,76969.00
12/26/2015 17:00,2,0.000,ALERT,210.12,298.17,59.986,1451167203,"274151322000088","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,568189.2,568189.2,2472,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1451167255,76970.00
12/26/2015 17:00,2,0.000,ALERT,211.03,297.26,59.981,1451167203,"274151322000068","219011344069620",0.00,1.50,0,296.06,299.37,0.0,0.0,0.000,476227.3,476227.3,2570,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167257,76971.00
12/26/2015 17:00,2,0.000,ALERT,210.80,298.47,59.986,1451167203,"201051344001135","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,306676.3,306676.3,13252,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451167258,76972.00
12/26/2015 17:00,2,0.000,ALERT,210.80,300.57,59.996,1451167203,"201051344000594","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,312673.2,312673.2,8613,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167260,76973.00
12/26/2015 17:00,2,0.000,ALERT,211.03,297.87,59.996,1451167203,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,313025.2,313025.2,13274,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167262,76974.00
12/26/2015 17:00,2,0.000,ALERT,210.57,298.77,59.991,1451167203,"274151322000054","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,580319.1,580319.1,2476,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167264,76975.00
12/26/2015 17:00,2,0.000,ALERT,211.48,299.67,60.039,1451167203,"201051344000867","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,301736.0,301736.0,8606,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451167266,76976.00
12/26/2015 17:00,2,0.000,ALERT,211.03,298.47,60.007,1451167203,"201051344001093","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,311291.1,311291.1,13280,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167268,76977.00
12/26/2015 17:00,2,0.000,ALERT,211.03,299.97,59.986,1451167203,"201051344000900","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,314700.2,314700.2,8604,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451167270,76978.00
12/26/2015 17:00,2,0.000,ALERT,211.48,299.07,60.002,1451167203,"201051344000648","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,308586.9,308586.9,8606,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167272,76979.00
12/26/2015 17:00,2,0.000,ALERT,211.25,300.87,60.039,1451167203,"201051344000569","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,316247.7,316247.7,8593,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167274,76980.00
12/26/2015 17:00,2,0.000,ALERT,211.25,299.97,59.991,1451167203,"201051344000983","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,311484.0,311484.0,8602,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451167275,76981.00
12/26/2015 17:00,2,0.000,ALERT,211.25,299.97,59.996,1451167203,"201051344001158","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,306938.0,306938.0,8623,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167277,76982.00
12/26/2015 17:00,2,0.000,ALERT,211.70,300.57,59.996,1451167203,"201051344000576","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,309130.7,309130.7,8608,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167279,76983.00
12/26/2015 17:00,2,0.000,ALERT,210.35,296.96,59.991,1451167203,"274151322000087","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,555790.9,555790.9,2485,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451167281,76984.00
12/26/2015 17:15,2,0.000,ALERT,211.93,300.57,60.002,1451168103,"201051344000645","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,309739.9,309739.9,8610,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168105,76985.00
12/26/2015 17:15,2,0.000,ALERT,210.12,296.66,59.991,1451168103,"274151322000085","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,583045.9,583045.9,2479,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168107,76986.00
12/26/2015 17:15,2,0.000,ALERT,212.16,300.57,60.007,1451168103,"201051344000633","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,302605.1,302605.1,8622,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168109,76987.00
12/26/2015 17:15,2,0.000,ALERT,211.70,300.57,59.991,1451168103,"201051344000469","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,303655.0,303655.0,8619,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168111,76988.00
12/26/2015 17:15,2,0.000,ALERT,210.12,297.87,59.996,1451168103,"201051344000646","219011344069620",0.00,0.00,0,296.06,303.58,0.0,0.0,0.000,308509.2,308509.2,13255,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451168113,76989.00
12/26/2015 17:15,2,0.000,ALERT,209.90,298.17,59.996,1451168103,"274151322000052","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,590644.7,590644.7,2487,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451168115,76990.00
12/26/2015 17:15,2,0.000,ALERT,210.57,298.17,59.991,1451168103,"201051344000585","219011344069620",0.00,1.00,0,296.36,303.58,0.0,0.0,0.000,313107.3,313107.3,13259,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168116,76991.00
12/26/2015 17:15,2,0.000,ALERT,210.57,298.47,59.981,1451168103,"201051344001230","219011344069620",0.00,1.00,0,296.66,304.18,0.0,0.0,0.000,311601.1,311601.1,13302,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168118,76992.00
12/26/2015 17:15,2,0.000,ALERT,210.80,298.77,59.986,1451168103,"201051344000582","219011344069620",0.00,0.00,0,297.57,304.48,0.0,0.0,0.000,306442.2,306442.2,13259,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168120,76993.00
12/26/2015 17:15,2,0.000,ALERT,210.12,297.87,59.986,1451168103,"201051344000955","219011344069620",0.00,0.50,0,296.66,303.58,0.0,0.0,0.000,315401.3,315401.3,13257,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168122,76994.00
12/26/2015 17:15,2,0.000,ALERT,210.12,296.66,59.981,1451168103,"274151322000094","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,476297.3,476297.3,2576,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168124,76995.00
12/26/2015 17:15,2,0.000,ALERT,211.70,301.47,59.986,1451168103,"201051344000579","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,317204.6,317204.6,8615,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168125,76996.00
12/26/2015 17:15,2,0.000,ALERT,210.35,298.47,59.975,1451168103,"201051344000890","219011344069620",0.00,1.00,0,296.96,304.18,0.0,0.0,0.000,313950.3,313950.3,13273,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451168127,76997.00
12/26/2015 17:15,2,0.000,ALERT,210.35,297.87,60.007,1451168103,"201051344000438","219011344069620",0.00,0.00,0,296.66,303.58,0.0,0.0,0.000,315663.8,315663.8,13260,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451168129,76998.00
