ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 17:15,2,0.000,ALERT,210.35,297.57,60.012,1451168103,"201051344000417","219011344069620",0.00,0.50,0,296.06,303.28,0.0,0.0,0.000,309870.3,309870.3,13274,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168131,76999.00
12/26/2015 17:15,2,0.000,ALERT,210.12,297.87,59.933,1451168103,"274151322000083","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,585073.7,585073.7,2497,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168133,77000.00
12/26/2015 17:15,2,0.000,ALERT,210.80,296.96,60.007,1451168103,"274151322000076","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,621411.2,621411.2,2488,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168134,77001.00
12/26/2015 17:15,2,0.000,ALERT,211.48,300.87,59.975,1451168103,"201051344000868","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,301267.7,301267.7,8607,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168136,77002.00
12/26/2015 17:15,2,0.000,ALERT,210.12,298.47,60.007,1451168103,"274151322000095","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,614324.7,614324.7,2494,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168138,77003.00
12/26/2015 17:15,2,0.000,ALERT,211.25,299.97,59.986,1451168103,"201051344000988","219011344069620",0.00,0.50,0,295.16,302.37,0.0,0.0,0.000,301582.5,301582.5,8606,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451168140,77004.00
12/26/2015 17:15,2,0.000,ALERT,209.90,297.26,59.975,1451168103,"201051344001025","219011344069620",0.00,0.00,0,296.06,303.28,0.0,0.0,0.000,313650.2,313650.2,13262,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168142,77005.00
12/26/2015 17:15,2,0.000,ALERT,211.48,300.57,59.986,1451168103,"201051344000458","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,311575.8,311575.8,8611,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168144,77006.00
12/26/2015 17:15,2,0.000,ALERT,212.16,300.27,59.986,1451168103,"201051344000853","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,308418.6,308418.6,8621,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451168146,77007.00
12/26/2015 17:15,2,0.000,ALERT,211.25,299.07,59.981,1451168103,"201051344000685","219011344069620",0.00,0.50,0,296.06,304.18,0.0,0.0,0.000,315242.8,315242.8,13287,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168147,77008.00
12/26/2015 17:15,2,0.000,ALERT,211.25,299.07,59.928,1451168103,"201051344000917","219011344069620",0.00,2.00,0,295.46,302.68,0.0,0.0,0.000,312918.9,312918.9,13294,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168149,77009.00
12/26/2015 17:15,2,0.000,ALERT,211.48,299.67,59.996,1451168103,"201051344001145","219011344069620",0.00,0.50,0,296.96,304.18,0.0,0.0,0.000,315973.4,315973.4,13298,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451168151,77010.00
12/26/2015 17:15,2,0.000,ALERT,211.25,298.47,59.970,1451168103,"201051344000651","219011344069620",0.00,-0.50,0,296.06,302.68,0.0,0.0,0.000,310117.7,310117.7,13272,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168153,77011.00
12/26/2015 17:15,2,0.000,ALERT,209.90,297.57,59.991,1451168103,"274151322000088","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,568189.2,568189.2,2474,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168154,77012.00
12/26/2015 17:15,2,0.000,ALERT,210.80,296.66,59.959,1451168103,"274151322000068","219011344069620",0.00,1.50,0,295.16,298.47,0.0,0.0,0.000,476227.3,476227.3,2572,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168156,77013.00
12/26/2015 17:15,2,0.000,ALERT,210.80,299.07,59.970,1451168103,"201051344001135","219011344069620",0.00,0.50,0,296.66,303.28,0.0,0.0,0.000,306676.3,306676.3,13254,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168158,77014.00
12/26/2015 17:15,2,0.000,ALERT,211.25,300.87,60.012,1451168103,"201051344000594","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,312673.2,312673.2,8615,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168160,77015.00
12/26/2015 17:15,2,0.000,ALERT,211.03,299.07,60.012,1451168103,"201051344001203","219011344069620",0.00,0.50,0,296.36,304.18,0.0,0.0,0.000,313025.2,313025.2,13276,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168162,77016.00
12/26/2015 17:15,2,0.000,ALERT,209.90,297.87,59.944,1451168103,"274151322000054","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,580319.1,580319.1,2478,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168164,77017.00
12/26/2015 17:15,2,0.000,ALERT,211.93,299.67,59.970,1451168103,"201051344000867","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,301736.0,301736.0,8608,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168166,77018.00
12/26/2015 17:15,2,0.000,ALERT,210.80,298.77,59.965,1451168103,"201051344001093","219011344069620",0.00,2.00,0,296.36,303.28,0.0,0.0,0.000,311291.1,311291.1,13282,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168167,77019.00
12/26/2015 17:15,2,0.000,ALERT,211.25,299.97,59.949,1451168103,"201051344000900","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,314700.2,314700.2,8606,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168169,77020.00
12/26/2015 17:15,2,0.000,ALERT,211.70,299.67,59.970,1451168103,"201051344000648","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,308586.9,308586.9,8608,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451168171,77021.00
12/26/2015 17:15,2,0.000,ALERT,211.70,300.87,59.986,1451168103,"201051344000569","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,316247.7,316247.7,8595,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168173,77022.00
12/26/2015 17:15,2,0.000,ALERT,211.70,300.57,59.970,1451168103,"201051344000983","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,311484.0,311484.0,8604,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168175,77023.00
12/26/2015 17:15,2,0.000,ALERT,211.48,299.97,59.965,1451168103,"201051344001158","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,306938.0,306938.0,8625,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168177,77024.00
12/26/2015 17:15,2,0.000,ALERT,212.16,300.87,59.970,1451168103,"201051344000576","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,309130.7,309130.7,8610,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168179,77025.00
12/26/2015 17:15,2,0.000,ALERT,210.12,296.06,59.922,1451168103,"274151322000087","219011344069620",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,555790.9,555790.9,2487,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451168180,77026.00
12/26/2015 17:30,2,0.000,ALERT,211.48,299.37,59.975,1451169003,"201051344000645","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,309739.9,309739.9,8612,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169005,77027.00
12/26/2015 17:30,2,0.000,ALERT,210.57,297.87,59.970,1451169003,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,583045.9,583045.9,2481,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169007,77028.00
12/26/2015 17:30,2,0.000,ALERT,211.93,299.67,59.970,1451169003,"201051344000633","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,302605.1,302605.1,8624,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169008,77029.00
12/26/2015 17:30,2,0.000,ALERT,211.48,299.97,59.970,1451169003,"201051344000469","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,303655.0,303655.0,8621,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169010,77030.00
12/26/2015 17:30,2,0.000,ALERT,211.03,299.07,59.965,1451169003,"201051344000646","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,308509.2,308509.2,13257,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169012,77031.00
12/26/2015 17:30,2,0.000,ALERT,210.12,297.26,59.949,1451169003,"274151322000052","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,590644.7,590644.7,2489,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169014,77032.00
12/26/2015 17:30,2,0.000,ALERT,211.25,299.37,59.970,1451169003,"201051344000585","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,313107.3,313107.3,13261,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169016,77033.00
12/26/2015 17:30,2,0.000,ALERT,210.80,299.07,59.970,1451169003,"201051344001230","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,311601.1,311601.1,13304,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169018,77034.00
12/26/2015 17:30,2,0.000,ALERT,211.48,299.97,59.975,1451169003,"201051344000582","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,306442.2,306442.2,13261,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169020,77035.00
12/26/2015 17:30,2,0.000,ALERT,210.80,299.37,59.970,1451169003,"201051344000955","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,315401.3,315401.3,13259,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169021,77036.00
12/26/2015 17:30,2,0.000,ALERT,210.35,296.96,59.965,1451169003,"274151322000094","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,476297.3,476297.3,2578,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169023,77037.00
12/26/2015 17:30,2,0.000,ALERT,211.25,300.27,59.917,1451169003,"201051344000579","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,317204.6,317204.6,8617,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169025,77038.00
12/26/2015 17:30,2,0.000,ALERT,210.80,299.07,59.959,1451169003,"201051344000890","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,313950.3,313950.3,13275,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169027,77039.00
12/26/2015 17:30,2,0.000,ALERT,211.03,298.77,59.975,1451169003,"201051344000438","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,315663.8,315663.8,13262,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169029,77040.00
12/26/2015 17:30,2,0.000,ALERT,211.25,298.47,59.922,1451169003,"201051344000417","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,309870.3,309870.3,13276,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169031,77041.00
12/26/2015 17:30,2,0.000,ALERT,210.57,298.17,59.959,1451169003,"274151322000083","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,585073.7,585073.7,2499,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169032,77042.00
12/26/2015 17:30,2,0.000,ALERT,210.80,296.96,59.959,1451169003,"274151322000076","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,621411.2,621411.2,2490,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169034,77043.00
12/26/2015 17:30,2,0.000,ALERT,211.25,300.57,59.981,1451169003,"201051344000868","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,301267.7,301267.7,8609,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169036,77044.00
12/26/2015 17:30,2,0.000,ALERT,210.35,298.47,59.949,1451169003,"274151322000095","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,614324.7,614324.7,2496,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169038,77045.00
12/26/2015 17:30,2,0.000,ALERT,210.80,299.07,59.970,1451169003,"201051344000988","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,301582.5,301582.5,8608,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169040,77046.00
12/26/2015 17:30,2,0.000,ALERT,210.57,298.17,59.970,1451169003,"201051344001025","219011344069620",0.00,0.00,0,295.46,301.47,0.0,0.0,0.000,313650.2,313650.2,13264,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169041,77047.00
12/26/2015 17:30,2,0.000,ALERT,211.03,299.67,59.965,1451169003,"201051344000458","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,311575.8,311575.8,8613,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169043,77048.00
12/26/2015 17:30,2,0.000,ALERT,211.70,299.37,59.975,1451169003,"201051344000853","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,308418.6,308418.6,8623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169045,77049.00
12/26/2015 17:30,2,0.000,ALERT,211.25,299.07,59.965,1451169003,"201051344000685","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,315242.8,315242.8,13289,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169047,77050.00
12/26/2015 17:30,2,0.000,ALERT,211.03,298.17,59.959,1451169003,"201051344000917","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,312918.9,312918.9,13296,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169049,77051.00
12/26/2015 17:30,2,0.000,ALERT,211.25,299.07,59.975,1451169003,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,315973.4,315973.4,13300,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169050,77052.00
12/26/2015 17:30,2,0.000,ALERT,211.03,298.17,59.975,1451169003,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,310117.7,310117.7,13274,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169052,77053.00
12/26/2015 17:30,2,0.000,ALERT,209.90,296.96,59.954,1451169003,"274151322000088","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,568189.2,568189.2,2476,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169054,77054.00
12/26/2015 17:30,2,0.000,ALERT,211.03,296.66,59.959,1451169003,"274151322000068","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,476227.3,476227.3,2574,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169056,77055.00
12/26/2015 17:30,2,0.000,ALERT,210.57,298.77,60.002,1451169003,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,306676.3,306676.3,13256,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169057,77056.00
12/26/2015 17:30,2,0.000,ALERT,210.57,299.67,59.965,1451169003,"201051344000594","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,312673.2,312673.2,8617,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169059,77057.00
12/26/2015 17:30,2,0.000,ALERT,211.03,298.47,59.970,1451169003,"201051344001203","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,313025.2,313025.2,13278,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169061,77058.00
12/26/2015 17:30,2,0.000,ALERT,210.12,297.87,59.954,1451169003,"274151322000054","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,580319.1,580319.1,2480,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169063,77059.00
12/26/2015 17:30,2,0.000,ALERT,211.25,298.77,59.928,1451169003,"201051344000867","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,301736.0,301736.0,8610,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169065,77060.00
12/26/2015 17:30,2,0.000,ALERT,210.80,298.77,59.970,1451169003,"201051344001093","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,311291.1,311291.1,13284,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169067,77061.00
12/26/2015 17:30,2,0.000,ALERT,211.03,299.37,59.959,1451169003,"201051344000900","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,314700.2,314700.2,8608,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169068,77062.00
12/26/2015 17:30,2,0.000,ALERT,211.03,298.47,59.965,1451169003,"201051344000648","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,308586.9,308586.9,8610,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169070,77063.00
12/26/2015 17:30,2,0.000,ALERT,211.03,299.97,60.002,1451169003,"201051344000569","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,316247.7,316247.7,8597,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169072,77064.00
12/26/2015 17:30,2,0.000,ALERT,211.03,299.37,59.970,1451169003,"201051344000983","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,311484.0,311484.0,8606,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169074,77065.00
12/26/2015 17:30,2,0.000,ALERT,211.03,299.07,59.965,1451169003,"201051344001158","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,306938.0,306938.0,8627,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169076,77066.00
12/26/2015 17:30,2,0.000,ALERT,211.48,299.67,59.959,1451169003,"201051344000576","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,309130.7,309130.7,8612,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169078,77067.00
12/26/2015 17:30,2,0.000,ALERT,210.12,296.36,59.975,1451169003,"274151322000087","219011344069620",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,555790.9,555790.9,2489,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169079,77068.00
12/26/2015 17:45,2,0.000,ALERT,212.16,300.57,59.954,1451169904,"201051344000645","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,309739.9,309739.9,8614,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169906,77069.00
12/26/2015 17:45,2,0.000,ALERT,210.57,297.26,59.949,1451169904,"274151322000085","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,583045.9,583045.9,2483,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169907,77070.00
12/26/2015 17:45,2,0.000,ALERT,212.16,300.27,59.954,1451169904,"201051344000633","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,302605.1,302605.1,8626,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169909,77071.00
12/26/2015 17:45,2,0.000,ALERT,211.93,300.57,59.975,1451169904,"201051344000469","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,303655.0,303655.0,8623,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169911,77072.00
12/26/2015 17:45,2,0.000,ALERT,210.57,298.47,59.959,1451169904,"201051344000646","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,308509.2,308509.2,13259,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169913,77073.00
12/26/2015 17:45,2,0.000,ALERT,210.12,297.87,59.959,1451169904,"274151322000052","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,590644.7,590644.7,2491,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169915,77074.00
12/26/2015 17:45,2,0.000,ALERT,211.03,299.07,59.922,1451169904,"201051344000585","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,313107.3,313107.3,13263,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169917,77075.00
12/26/2015 17:45,2,0.000,ALERT,210.80,298.77,59.954,1451169904,"201051344001230","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,311601.1,311601.1,13306,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169918,77076.00
12/26/2015 17:45,2,0.000,ALERT,211.48,299.67,59.959,1451169904,"201051344000582","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,306442.2,306442.2,13263,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169920,77077.00
12/26/2015 17:45,2,0.000,ALERT,210.57,298.47,59.965,1451169904,"201051344000955","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,315401.3,315401.3,13261,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169922,77078.00
12/26/2015 17:45,2,0.000,ALERT,210.35,296.96,59.959,1451169904,"274151322000094","219011344069620",0.00,0.00,0,295.16,298.17,0.0,0.0,0.000,476297.3,476297.3,2580,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169924,77079.00
12/26/2015 17:45,2,0.000,ALERT,211.93,301.17,59.959,1451169904,"201051344000579","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,317204.6,317204.6,8619,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169925,77080.00
12/26/2015 17:45,2,0.000,ALERT,210.57,299.07,59.954,1451169904,"201051344000890","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,313950.3,313950.3,13277,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169927,77081.00
12/26/2015 17:45,2,0.000,ALERT,211.03,298.77,59.954,1451169904,"201051344000438","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,315663.8,315663.8,13264,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169929,77082.00
12/26/2015 17:45,2,0.000,ALERT,211.25,298.47,59.965,1451169904,"201051344000417","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,309870.3,309870.3,13278,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169931,77083.00
12/26/2015 17:45,2,0.000,ALERT,210.57,297.57,59.954,1451169904,"274151322000083","219011344069620",0.00,1.00,0,296.06,299.37,0.0,0.0,0.000,585073.7,585073.7,2501,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169933,77084.00
12/26/2015 17:45,2,0.000,ALERT,211.03,297.57,59.959,1451169904,"274151322000076","219011344069620",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,621411.2,621411.2,2492,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169935,77085.00
12/26/2015 17:45,2,0.000,ALERT,211.70,301.17,59.922,1451169904,"201051344000868","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,301267.7,301267.7,8611,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169937,77086.00
12/26/2015 17:45,2,0.000,ALERT,210.57,298.47,59.933,1451169904,"274151322000095","219011344069620",0.00,0.00,0,296.96,299.97,0.0,0.0,0.000,614324.7,614324.7,2498,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169938,77087.00
12/26/2015 17:45,2,0.000,ALERT,211.48,300.27,59.959,1451169904,"201051344000988","219011344069620",0.00,0.50,0,294.86,302.07,0.0,0.0,0.000,301582.5,301582.5,8610,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169940,77088.00
12/26/2015 17:45,2,0.000,ALERT,210.57,297.87,59.933,1451169904,"201051344001025","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,313650.2,313650.2,13266,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169942,77089.00
12/26/2015 17:45,2,0.000,ALERT,211.48,300.57,59.970,1451169904,"201051344000458","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,311575.8,311575.8,8615,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169944,77090.00
12/26/2015 17:45,2,0.000,ALERT,212.16,300.27,59.959,1451169904,"201051344000853","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,308418.6,308418.6,8625,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169946,77091.00
12/26/2015 17:45,2,0.000,ALERT,211.25,298.77,59.965,1451169904,"201051344000685","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,315242.8,315242.8,13291,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169948,77092.00
12/26/2015 17:45,2,0.000,ALERT,211.25,298.47,59.949,1451169904,"201051344000917","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,312918.9,312918.9,13298,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169950,77093.00
12/26/2015 17:45,2,0.000,ALERT,211.25,299.07,60.002,1451169904,"201051344001145","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,315973.4,315973.4,13302,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169951,77094.00
12/26/2015 17:45,2,0.000,ALERT,211.03,298.17,59.965,1451169904,"201051344000651","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,310117.7,310117.7,13276,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169953,77095.00
12/26/2015 17:45,2,0.000,ALERT,210.12,297.26,59.991,1451169904,"274151322000088","219011344069620",0.00,1.50,0,295.46,298.77,0.0,0.0,0.000,568189.2,568189.2,2478,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169955,77096.00
12/26/2015 17:45,2,0.000,ALERT,211.03,296.66,59.954,1451169904,"274151322000068","219011344069620",0.00,1.50,0,295.16,298.17,0.0,0.0,0.000,476227.3,476227.3,2576,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169957,77097.00
12/26/2015 17:45,2,0.000,ALERT,210.57,298.77,59.922,1451169904,"201051344001135","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,306676.3,306676.3,13258,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169959,77098.00
12/26/2015 17:45,2,0.000,ALERT,211.48,301.17,59.970,1451169904,"201051344000594","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,312673.2,312673.2,8619,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169960,77099.00
12/26/2015 17:45,2,0.000,ALERT,211.03,298.47,59.949,1451169904,"201051344001203","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,313025.2,313025.2,13280,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169962,77100.00
12/26/2015 17:45,2,0.000,ALERT,210.35,297.57,59.965,1451169904,"274151322000054","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,580319.1,580319.1,2482,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169964,77101.00
12/26/2015 17:45,2,0.000,ALERT,211.93,299.97,59.954,1451169904,"201051344000867","219011344069620",0.00,1.50,0,296.36,302.68,0.0,0.0,0.000,301736.0,301736.0,8612,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169966,77102.00
12/26/2015 17:45,2,0.000,ALERT,210.80,298.77,59.954,1451169904,"201051344001093","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,311291.1,311291.1,13286,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169967,77103.00
12/26/2015 17:45,2,0.000,ALERT,211.48,300.57,59.944,1451169904,"201051344000900","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,314700.2,314700.2,8610,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169969,77104.00
12/26/2015 17:45,2,0.000,ALERT,211.93,299.67,59.954,1451169904,"201051344000648","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,308586.9,308586.9,8612,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169972,77105.00
12/26/2015 17:45,2,0.000,ALERT,211.93,301.17,59.917,1451169904,"201051344000569","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,316247.7,316247.7,8599,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169974,77106.00
12/26/2015 17:45,2,0.000,ALERT,205.60,291.55,59.954,1451169904,"201051344000983","219011344069620",0.00,1.00,0,287.35,302.68,0.0,0.0,0.000,311484.0,311484.0,8608,0,0,0,L,1122011218,0,117.26,117.71,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451169975,77107.00
12/26/2015 17:45,2,0.000,ALERT,210.57,298.47,59.965,1451169904,"201051344001158","219011344069620",0.00,-0.50,0,286.74,302.07,0.0,0.0,0.000,306938.0,306938.0,8629,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169977,77108.00
12/26/2015 17:45,2,0.000,ALERT,211.03,299.37,59.954,1451169904,"201051344000576","219011344069620",0.00,0.50,0,287.35,302.68,0.0,0.0,0.000,309130.7,309130.7,8614,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169979,77109.00
12/26/2015 17:45,2,0.000,ALERT,209.22,294.56,59.970,1451169904,"274151322000087","219011344069620",0.00,2.00,0,283.74,298.17,0.0,0.0,0.000,555790.9,555790.9,2491,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451169981,77110.00
12/26/2015 18:00,2,0.000,ALERT,212.16,300.27,60.007,1451170803,"201051344000645","219011344069620",0.00,1.00,0,287.05,302.68,0.0,0.0,0.000,309739.9,309739.9,8616,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170805,77111.00
12/26/2015 18:00,2,0.000,ALERT,210.57,297.87,60.012,1451170803,"274151322000085","219011344069620",0.00,1.00,0,284.64,299.37,0.0,0.0,0.000,583045.9,583045.9,2485,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170807,77112.00
12/26/2015 18:00,2,0.000,ALERT,212.16,299.97,59.970,1451170803,"201051344000633","219011344069620",0.00,0.00,0,285.54,302.07,0.0,0.0,0.000,302605.1,302605.1,8628,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451170809,77113.00
12/26/2015 18:00,2,0.000,ALERT,211.70,300.27,59.981,1451170803,"201051344000469","219011344069620",0.00,-0.50,0,286.14,302.37,0.0,0.0,0.000,303655.0,303655.0,8625,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170811,77114.00
12/26/2015 18:00,2,0.000,ALERT,210.57,299.07,59.938,1451170803,"201051344000646","219011344069620",0.00,0.00,0,284.64,299.97,0.0,0.0,0.000,308509.2,308509.2,13261,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170813,77115.00
12/26/2015 18:00,2,0.000,ALERT,210.12,298.77,59.959,1451170803,"274151322000052","219011344069620",0.00,0.50,0,284.34,299.97,0.0,0.0,0.000,590644.7,590644.7,2493,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170815,77116.00
12/26/2015 18:00,2,0.000,ALERT,211.03,299.37,59.991,1451170803,"201051344000585","219011344069620",0.00,1.00,0,284.64,300.27,0.0,0.0,0.000,313107.3,313107.3,13265,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170816,77117.00
12/26/2015 18:00,2,0.000,ALERT,210.80,299.37,59.970,1451170803,"201051344001230","219011344069620",0.00,0.50,0,285.54,300.57,0.0,0.0,0.000,311601.1,311601.1,13308,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170818,77118.00
12/26/2015 18:00,2,0.000,ALERT,211.25,299.67,59.944,1451170803,"201051344000582","219011344069620",0.00,0.00,0,285.84,300.87,0.0,0.0,0.000,306442.2,306442.2,13265,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170820,77119.00
12/26/2015 18:00,2,0.000,ALERT,210.57,299.07,59.928,1451170803,"201051344000955","219011344069620",0.00,0.50,0,285.24,300.27,0.0,0.0,0.000,315401.3,315401.3,13263,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451170822,77120.00
12/26/2015 18:00,2,0.000,ALERT,210.57,297.26,59.970,1451170803,"274151322000094","219011344069620",0.00,0.00,0,284.04,298.77,0.0,0.0,0.000,476297.3,476297.3,2582,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451170824,77121.00
12/26/2015 18:00,2,0.000,ALERT,211.70,301.17,59.981,1451170803,"201051344000579","219011344069620",0.00,0.50,0,287.95,303.28,0.0,0.0,0.000,317204.6,317204.6,8621,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170825,77122.00
12/26/2015 18:00,2,0.000,ALERT,210.80,299.07,59.981,1451170803,"201051344000890","219011344069620",0.00,1.00,0,285.84,301.17,0.0,0.0,0.000,313950.3,313950.3,13279,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170827,77123.00
12/26/2015 18:00,2,0.000,ALERT,210.80,298.17,59.975,1451170803,"201051344000438","219011344069620",0.00,0.00,0,285.24,300.57,0.0,0.0,0.000,315663.8,315663.8,13266,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170829,77124.00
12/26/2015 18:00,2,0.000,ALERT,211.03,298.17,60.007,1451170803,"201051344000417","219011344069620",0.00,0.50,0,284.64,299.67,0.0,0.0,0.000,309870.3,309870.3,13280,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170831,77125.00
12/26/2015 18:00,2,0.000,ALERT,210.35,297.87,59.975,1451170803,"274151322000083","219011344069620",0.00,1.00,0,284.94,300.27,0.0,0.0,0.000,585073.7,585073.7,2503,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170833,77126.00
12/26/2015 18:00,2,0.000,ALERT,211.03,297.87,59.970,1451170803,"274151322000076","219011344069620",0.00,0.50,0,284.64,299.67,0.0,0.0,0.000,621411.2,621411.2,2494,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170835,77127.00
12/26/2015 18:00,2,0.000,ALERT,211.70,301.17,59.975,1451170803,"201051344000868","219011344069620",0.00,0.50,0,287.95,303.28,0.0,0.0,0.000,301267.7,301267.7,8613,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170837,77128.00
12/26/2015 18:00,2,0.000,ALERT,210.57,299.07,59.970,1451170803,"274151322000095","219011344069620",0.00,0.00,0,285.84,300.57,0.0,0.0,0.000,614324.7,614324.7,2500,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170838,77129.00
12/26/2015 18:00,2,0.000,ALERT,211.48,300.27,59.954,1451170803,"201051344000988","219011344069620",0.00,0.50,0,284.94,302.37,0.0,0.0,0.000,301582.5,301582.5,8612,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170840,77130.00
12/26/2015 18:00,2,0.000,ALERT,210.80,298.17,59.928,1451170803,"201051344001025","219011344069620",0.00,0.00,0,284.64,300.87,0.0,0.0,0.000,313650.2,313650.2,13268,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170842,77131.00
12/26/2015 18:00,2,0.000,ALERT,211.48,300.27,60.007,1451170803,"201051344000458","219011344069620",0.00,2.00,0,287.35,303.28,0.0,0.0,0.000,311575.8,311575.8,8617,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451170844,77132.00
12/26/2015 18:00,2,0.000,ALERT,212.38,300.57,59.981,1451170803,"201051344000853","219011344069620",0.00,0.50,0,287.05,302.68,0.0,0.0,0.000,308418.6,308418.6,8627,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170846,77133.00
12/26/2015 18:00,2,0.000,ALERT,211.25,298.77,59.975,1451170803,"201051344000685","219011344069620",0.00,0.50,0,284.94,300.27,0.0,0.0,0.000,315242.8,315242.8,13293,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170848,77134.00
12/26/2015 18:00,2,0.000,ALERT,211.25,298.47,60.012,1451170803,"201051344000917","219011344069620",0.00,1.50,0,283.74,299.97,0.0,0.0,0.000,312918.9,312918.9,13300,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170849,77135.00
12/26/2015 18:00,2,0.000,ALERT,211.25,299.07,59.996,1451170803,"201051344001145","219011344069620",0.00,0.50,0,285.54,301.17,0.0,0.0,0.000,315973.4,315973.4,13304,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170851,77136.00
12/26/2015 18:00,2,0.000,ALERT,211.03,298.17,59.986,1451170803,"201051344000651","219011344069620",0.00,-1.00,0,284.94,299.97,0.0,0.0,0.000,310117.7,310117.7,13278,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451170853,77137.00
12/26/2015 18:00,2,0.000,ALERT,210.12,297.87,59.991,1451170803,"274151322000088","219011344069620",0.00,1.50,0,284.34,299.37,0.0,0.0,0.000,568189.2,568189.2,2480,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170855,77138.00
12/26/2015 18:00,2,0.000,ALERT,211.25,297.57,59.986,1451170803,"274151322000068","219011344069620",0.00,1.50,0,284.04,298.77,0.0,0.0,0.000,476227.3,476227.3,2578,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170857,77139.00
12/26/2015 18:00,2,0.000,ALERT,210.80,299.07,60.002,1451170803,"201051344001135","219011344069620",0.00,0.50,0,285.54,300.57,0.0,0.0,0.000,306676.3,306676.3,13260,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170859,77140.00
12/26/2015 18:00,2,0.000,ALERT,211.48,301.17,60.002,1451170803,"201051344000594","219011344069620",0.00,0.00,0,287.05,302.98,0.0,0.0,0.000,312673.2,312673.2,8621,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170861,77141.00
12/26/2015 18:00,2,0.000,ALERT,211.03,298.47,60.007,1451170803,"201051344001203","219011344069620",0.00,0.00,0,285.24,301.77,0.0,0.0,0.000,313025.2,313025.2,13282,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451170863,77142.00
12/26/2015 18:00,2,0.000,ALERT,210.57,298.47,60.002,1451170803,"274151322000054","219011344069620",0.00,2.00,0,284.64,299.97,0.0,0.0,0.000,580319.1,580319.1,2484,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170864,77143.00
12/26/2015 18:00,2,0.000,ALERT,211.93,299.97,60.023,1451170803,"201051344000867","219011344069620",0.00,1.00,0,286.74,302.98,0.0,0.0,0.000,301736.0,301736.0,8614,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451170866,77144.00
