ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 18:00,2,0.000,ALERT,211.03,299.07,60.002,1451170803,"201051344001093","219011344069620",0.00,1.50,0,284.94,299.97,0.0,0.0,0.000,311291.1,311291.1,13288,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170868,77145.00
12/26/2015 18:00,2,0.000,ALERT,211.70,300.87,60.002,1451170803,"201051344000900","219011344069620",0.00,0.50,0,286.74,302.37,0.0,0.0,0.000,314700.2,314700.2,8612,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170870,77146.00
12/26/2015 18:00,2,0.000,ALERT,211.93,299.67,59.986,1451170803,"201051344000648","219011344069620",0.00,-0.50,0,286.44,302.68,0.0,0.0,0.000,308586.9,308586.9,8614,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170872,77147.00
12/26/2015 18:00,2,0.000,ALERT,211.70,300.87,60.007,1451170803,"201051344000569","219011344069620",0.00,0.50,0,286.44,303.58,0.0,0.0,0.000,316247.7,316247.7,8601,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170874,77148.00
12/26/2015 18:00,2,0.000,ALERT,211.48,300.27,59.986,1451170803,"201051344000983","219011344069620",0.00,1.00,0,295.76,302.98,0.0,0.0,0.000,311484.0,311484.0,8610,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170876,77149.00
12/26/2015 18:00,2,0.000,ALERT,211.70,300.27,60.002,1451170803,"201051344001158","219011344069620",0.00,-0.50,0,296.06,302.37,0.0,0.0,0.000,306938.0,306938.0,8631,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170877,77150.00
12/26/2015 18:00,2,0.000,ALERT,212.38,301.17,59.996,1451170803,"201051344000576","219011344069620",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,309130.7,309130.7,8616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170879,77151.00
12/26/2015 18:00,2,0.000,ALERT,210.57,297.26,59.986,1451170803,"274151322000087","219011344069620",0.00,2.00,0,293.36,298.77,0.0,0.0,0.000,555790.9,555790.9,2493,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451170881,77152.00
12/26/2015 18:15,2,0.000,ALERT,212.83,301.47,59.965,1451171703,"201051344000645","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,309739.9,309739.9,8618,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171705,77153.00
12/26/2015 18:15,2,0.000,ALERT,211.03,297.87,59.954,1451171703,"274151322000085","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,583045.9,583045.9,2487,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171707,77154.00
12/26/2015 18:15,2,0.000,ALERT,213.06,301.17,59.970,1451171703,"201051344000633","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,302605.1,302605.1,8630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171709,77155.00
12/26/2015 18:15,2,0.000,ALERT,212.38,301.47,59.965,1451171703,"201051344000469","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,303655.0,303655.0,8627,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451171711,77156.00
12/26/2015 18:15,2,0.000,ALERT,210.80,299.07,59.965,1451171703,"201051344000646","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,308509.2,308509.2,13263,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171713,77157.00
12/26/2015 18:15,2,0.000,ALERT,210.57,298.17,59.954,1451171703,"274151322000052","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,590644.7,590644.7,2495,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171715,77158.00
12/26/2015 18:15,2,0.000,ALERT,211.25,299.37,59.965,1451171703,"201051344000585","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,313107.3,313107.3,13267,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451171716,77159.00
12/26/2015 18:15,2,0.000,ALERT,211.25,299.37,59.959,1451171703,"201051344001230","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,311601.1,311601.1,13310,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171718,77160.00
12/26/2015 18:15,2,0.000,ALERT,211.70,299.97,59.965,1451171703,"201051344000582","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,306442.2,306442.2,13267,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451171720,77161.00
12/26/2015 18:15,2,0.000,ALERT,211.03,299.37,59.970,1451171703,"201051344000955","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,315401.3,315401.3,13265,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451171722,77162.00
12/26/2015 18:15,2,0.000,ALERT,211.03,296.96,59.965,1451171703,"274151322000094","219011344069620",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,476297.3,476297.3,2584,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171724,77163.00
12/26/2015 18:15,2,0.000,ALERT,212.38,302.07,59.965,1451171703,"201051344000579","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,317204.6,317204.6,8623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171725,77164.00
12/26/2015 18:15,2,0.000,ALERT,211.03,299.37,59.970,1451171703,"201051344000890","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,313950.3,313950.3,13281,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171727,77165.00
12/26/2015 18:15,2,0.000,ALERT,211.48,299.07,59.970,1451171703,"201051344000438","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,315663.8,315663.8,13268,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171729,77166.00
12/26/2015 18:15,2,0.000,ALERT,211.48,298.47,59.970,1451171703,"201051344000417","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,309870.3,309870.3,13282,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171731,77167.00
12/26/2015 18:15,2,0.000,ALERT,211.03,297.57,59.970,1451171703,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,585073.7,585073.7,2505,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171732,77168.00
12/26/2015 18:15,2,0.000,ALERT,211.48,297.57,59.965,1451171703,"274151322000076","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,621411.2,621411.2,2496,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171734,77169.00
12/26/2015 18:15,2,0.000,ALERT,212.38,302.07,59.965,1451171703,"201051344000868","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,301267.7,301267.7,8615,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171736,77170.00
12/26/2015 18:15,2,0.000,ALERT,211.03,298.77,59.991,1451171703,"274151322000095","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,614324.7,614324.7,2502,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171738,77171.00
12/26/2015 18:15,2,0.000,ALERT,212.16,301.17,59.965,1451171703,"201051344000988","219011344069620",0.00,0.50,0,296.06,302.68,0.0,0.0,0.000,301582.5,301582.5,8614,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171740,77172.00
12/26/2015 18:15,2,0.000,ALERT,211.03,298.17,59.965,1451171703,"201051344001025","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,313650.2,313650.2,13270,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171742,77173.00
12/26/2015 18:15,2,0.000,ALERT,212.16,301.47,59.970,1451171703,"201051344000458","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,311575.8,311575.8,8619,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171744,77174.00
12/26/2015 18:15,2,0.000,ALERT,212.83,301.47,59.975,1451171703,"201051344000853","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,308418.6,308418.6,8629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171746,77175.00
12/26/2015 18:15,2,0.000,ALERT,211.48,298.77,59.965,1451171703,"201051344000685","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,315242.8,315242.8,13295,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171748,77176.00
12/26/2015 18:15,2,0.000,ALERT,211.25,298.47,59.970,1451171703,"201051344000917","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,312918.9,312918.9,13302,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171750,77177.00
12/26/2015 18:15,2,0.000,ALERT,211.48,299.67,59.975,1451171703,"201051344001145","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,315973.4,315973.4,13306,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171751,77178.00
12/26/2015 18:15,2,0.000,ALERT,211.48,298.47,59.991,1451171703,"201051344000651","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,310117.7,310117.7,13280,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451171753,77179.00
12/26/2015 18:15,2,0.000,ALERT,210.35,297.26,59.970,1451171703,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,568189.2,568189.2,2482,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171755,77180.00
12/26/2015 18:15,2,0.000,ALERT,211.70,297.26,59.965,1451171703,"274151322000068","219011344069620",0.00,1.50,0,295.46,298.77,0.0,0.0,0.000,476227.3,476227.3,2580,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171757,77181.00
12/26/2015 18:15,2,0.000,ALERT,211.03,299.07,59.965,1451171703,"201051344001135","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,306676.3,306676.3,13262,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171758,77182.00
12/26/2015 18:15,2,0.000,ALERT,211.93,301.77,59.970,1451171703,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,312673.2,312673.2,8623,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451171760,77183.00
12/26/2015 18:15,2,0.000,ALERT,211.25,298.77,59.970,1451171703,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,313025.2,313025.2,13284,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451171762,77184.00
12/26/2015 18:15,2,0.000,ALERT,210.80,297.87,59.965,1451171703,"274151322000054","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,580319.1,580319.1,2486,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171764,77185.00
12/26/2015 18:15,2,0.000,ALERT,212.61,300.87,59.959,1451171703,"201051344000867","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,301736.0,301736.0,8616,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171766,77186.00
12/26/2015 18:15,2,0.000,ALERT,211.25,299.07,59.965,1451171703,"201051344001093","219011344069620",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,311291.1,311291.1,13290,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171768,77187.00
12/26/2015 18:15,2,0.000,ALERT,212.16,301.17,59.965,1451171703,"201051344000900","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,314700.2,314700.2,8614,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171770,77188.00
12/26/2015 18:15,2,0.000,ALERT,212.61,300.87,59.959,1451171703,"201051344000648","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,308586.9,308586.9,8616,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171772,77189.00
12/26/2015 18:15,2,0.000,ALERT,212.38,302.07,59.965,1451171703,"201051344000569","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,316247.7,316247.7,8603,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171774,77190.00
12/26/2015 18:15,2,0.000,ALERT,212.38,301.47,59.970,1451171703,"201051344000983","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,311484.0,311484.0,8612,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171775,77191.00
12/26/2015 18:15,2,0.000,ALERT,212.38,301.17,59.975,1451171703,"201051344001158","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,306938.0,306938.0,8633,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171777,77192.00
12/26/2015 18:15,2,0.000,ALERT,212.83,302.07,59.981,1451171703,"201051344000576","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,309130.7,309130.7,8618,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171779,77193.00
12/26/2015 18:15,2,0.000,ALERT,210.80,297.26,59.970,1451171703,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,555790.9,555790.9,2495,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451171781,77194.00
12/26/2015 18:30,2,0.000,ALERT,212.16,300.27,60.002,1451172604,"201051344000645","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,309739.9,309739.9,8620,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451172606,77195.00
12/26/2015 18:30,2,0.000,ALERT,210.57,297.26,59.996,1451172604,"274151322000085","219011344069620",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,583045.9,583045.9,2489,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172607,77196.00
12/26/2015 18:30,2,0.000,ALERT,212.38,299.97,59.996,1451172604,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,302605.1,302605.1,8632,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451172609,77197.00
12/26/2015 18:30,2,0.000,ALERT,211.70,300.27,59.954,1451172604,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,303655.0,303655.0,8629,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172611,77198.00
12/26/2015 18:30,2,0.000,ALERT,210.80,298.77,60.018,1451172604,"201051344000646","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,308509.2,308509.2,13265,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451172613,77199.00
12/26/2015 18:30,2,0.000,ALERT,209.90,296.96,60.002,1451172604,"274151322000052","219011344069620",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,590644.7,590644.7,2497,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172615,77200.00
12/26/2015 18:30,2,0.000,ALERT,211.03,299.07,60.034,1451172604,"201051344000585","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,313107.3,313107.3,13269,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451172617,77201.00
12/26/2015 18:30,2,0.000,ALERT,210.80,299.07,60.002,1451172604,"201051344001230","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,311601.1,311601.1,13312,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172618,77202.00
12/26/2015 18:30,2,0.000,ALERT,211.25,299.67,60.002,1451172604,"201051344000582","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,306442.2,306442.2,13269,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172620,77203.00
12/26/2015 18:30,2,0.000,ALERT,210.57,298.77,60.034,1451172604,"201051344000955","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,315401.3,315401.3,13267,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451172622,77204.00
12/26/2015 18:30,2,0.000,ALERT,210.12,295.76,59.996,1451172604,"274151322000094","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,476297.3,476297.3,2586,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172624,77205.00
12/26/2015 18:30,2,0.000,ALERT,211.93,301.17,60.002,1451172604,"201051344000579","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,317204.6,317204.6,8625,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451172626,77206.00
12/26/2015 18:30,2,0.000,ALERT,210.57,299.07,59.970,1451172604,"201051344000890","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,313950.3,313950.3,13283,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172628,77207.00
12/26/2015 18:30,2,0.000,ALERT,210.80,298.47,60.023,1451172604,"201051344000438","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,315663.8,315663.8,13270,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172630,77208.00
12/26/2015 18:30,2,0.000,ALERT,211.03,297.87,59.996,1451172604,"201051344000417","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,309870.3,309870.3,13284,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172631,77209.00
12/26/2015 18:30,2,0.000,ALERT,210.35,296.66,59.991,1451172604,"274151322000083","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,585073.7,585073.7,2507,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172633,77210.00
12/26/2015 18:30,2,0.000,ALERT,211.03,297.26,59.996,1451172604,"274151322000076","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,621411.2,621411.2,2498,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172635,77211.00
12/26/2015 18:30,2,0.000,ALERT,211.70,300.57,59.996,1451172604,"201051344000868","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,301267.7,301267.7,8617,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172637,77212.00
12/26/2015 18:30,2,0.000,ALERT,210.35,297.87,59.991,1451172604,"274151322000095","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,614324.7,614324.7,2504,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172639,77213.00
12/26/2015 18:30,2,0.000,ALERT,211.48,299.97,59.996,1451172604,"201051344000988","219011344069620",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,301582.5,301582.5,8616,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451172640,77214.00
12/26/2015 18:30,2,0.000,ALERT,210.57,297.87,59.981,1451172604,"201051344001025","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,313650.2,313650.2,13272,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172642,77215.00
12/26/2015 18:30,2,0.000,ALERT,211.70,300.27,60.007,1451172604,"201051344000458","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,311575.8,311575.8,8621,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451172644,77216.00
12/26/2015 18:30,2,0.000,ALERT,212.16,300.27,59.991,1451172604,"201051344000853","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,308418.6,308418.6,8631,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172646,77217.00
12/26/2015 18:30,2,0.000,ALERT,211.25,298.77,59.986,1451172604,"201051344000685","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,315242.8,315242.8,13297,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451172648,77218.00
12/26/2015 18:30,2,0.000,ALERT,210.80,298.17,59.991,1451172604,"201051344000917","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,312918.9,312918.9,13304,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172649,77219.00
12/26/2015 18:30,2,0.000,ALERT,211.03,299.07,59.970,1451172604,"201051344001145","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,315973.4,315973.4,13308,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451172651,77220.00
12/26/2015 18:30,2,0.000,ALERT,210.80,298.17,59.996,1451172604,"201051344000651","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,310117.7,310117.7,13282,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172653,77221.00
12/26/2015 18:30,2,0.000,ALERT,209.90,296.66,59.954,1451172604,"274151322000088","219011344069620",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,568189.2,568189.2,2484,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172655,77222.00
12/26/2015 18:30,2,0.000,ALERT,210.80,296.06,59.991,1451172604,"274151322000068","219011344069620",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,476227.3,476227.3,2582,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172657,77223.00
12/26/2015 18:30,2,0.000,ALERT,210.35,298.47,59.996,1451172604,"201051344001135","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,306676.3,306676.3,13264,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172659,77224.00
12/26/2015 18:30,2,0.000,ALERT,211.48,300.87,60.018,1451172604,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,312673.2,312673.2,8625,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451172661,77225.00
12/26/2015 18:30,2,0.000,ALERT,210.80,298.17,59.981,1451172604,"201051344001203","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,313025.2,313025.2,13286,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172663,77226.00
12/26/2015 18:30,2,0.000,ALERT,210.12,296.96,59.991,1451172604,"274151322000054","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,580319.1,580319.1,2488,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172664,77227.00
12/26/2015 18:30,2,0.000,ALERT,211.93,299.37,59.981,1451172604,"201051344000867","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,301736.0,301736.0,8618,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451172666,77228.00
12/26/2015 18:30,2,0.000,ALERT,210.80,298.77,59.986,1451172604,"201051344001093","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,311291.1,311291.1,13292,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172668,77229.00
12/26/2015 18:30,2,0.000,ALERT,211.70,300.57,59.991,1451172604,"201051344000900","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,314700.2,314700.2,8616,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172670,77230.00
12/26/2015 18:30,2,0.000,ALERT,211.93,299.67,60.002,1451172604,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,308586.9,308586.9,8618,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172672,77231.00
12/26/2015 18:30,2,0.000,ALERT,211.70,300.87,59.991,1451172604,"201051344000569","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,316247.7,316247.7,8605,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172673,77232.00
12/26/2015 18:30,2,0.000,ALERT,211.70,300.57,59.996,1451172604,"201051344000983","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,311484.0,311484.0,8614,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172675,77233.00
12/26/2015 18:30,2,0.000,ALERT,211.93,299.97,59.986,1451172604,"201051344001158","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,306938.0,306938.0,8635,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172677,77234.00
12/26/2015 18:30,2,0.000,ALERT,212.16,300.57,59.986,1451172604,"201051344000576","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,309130.7,309130.7,8620,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172679,77235.00
12/26/2015 18:30,2,0.000,ALERT,210.35,295.76,60.023,1451172604,"274151322000087","219011344069620",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,555790.9,555790.9,2497,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451172681,77236.00
12/26/2015 18:45,2,0.000,ALERT,212.38,300.87,59.991,1451173503,"201051344000645","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,309739.9,309739.9,8622,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173505,77237.00
12/26/2015 18:45,2,0.000,ALERT,211.25,297.87,59.986,1451173503,"274151322000085","219011344069620",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,583045.9,583045.9,2491,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173507,77238.00
12/26/2015 18:45,2,0.000,ALERT,212.61,300.57,59.996,1451173503,"201051344000633","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,302605.1,302605.1,8634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173509,77239.00
12/26/2015 18:45,2,0.000,ALERT,212.16,300.87,59.981,1451173503,"201051344000469","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,303655.0,303655.0,8631,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173510,77240.00
12/26/2015 18:45,2,0.000,ALERT,211.03,298.77,59.996,1451173503,"201051344000646","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,308509.2,308509.2,13267,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173512,77241.00
12/26/2015 18:45,2,0.000,ALERT,210.57,297.26,60.028,1451173503,"274151322000052","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,590644.7,590644.7,2499,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173514,77242.00
12/26/2015 18:45,2,0.000,ALERT,211.25,299.07,59.981,1451173503,"201051344000585","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,313107.3,313107.3,13271,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451173516,77243.00
12/26/2015 18:45,2,0.000,ALERT,211.25,299.37,59.981,1451173503,"201051344001230","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,311601.1,311601.1,13314,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173518,77244.00
12/26/2015 18:45,2,0.000,ALERT,211.70,299.67,59.933,1451173503,"201051344000582","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,306442.2,306442.2,13271,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451173520,77245.00
12/26/2015 18:45,2,0.000,ALERT,211.03,299.07,59.991,1451173503,"201051344000955","219011344069620",0.00,0.50,0,296.96,299.97,0.0,0.0,0.000,315401.3,315401.3,13269,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173521,77246.00
12/26/2015 18:45,2,0.000,ALERT,210.80,297.26,59.981,1451173503,"274151322000094","219011344069620",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,476297.3,476297.3,2588,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173523,77247.00
12/26/2015 18:45,2,0.000,ALERT,211.93,301.47,59.975,1451173503,"201051344000579","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,317204.6,317204.6,8627,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173525,77248.00
12/26/2015 18:45,2,0.000,ALERT,211.25,299.37,59.981,1451173503,"201051344000890","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,313950.3,313950.3,13285,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173527,77249.00
12/26/2015 18:45,2,0.000,ALERT,211.25,298.77,59.981,1451173503,"201051344000438","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,315663.8,315663.8,13272,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173529,77250.00
12/26/2015 18:45,2,0.000,ALERT,211.48,298.47,60.023,1451173503,"201051344000417","219011344069620",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,309870.3,309870.3,13286,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173530,77251.00
12/26/2015 18:45,2,0.000,ALERT,211.25,298.47,59.975,1451173503,"274151322000083","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,585073.7,585073.7,2509,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173532,77252.00
12/26/2015 18:45,2,0.000,ALERT,211.48,297.57,59.938,1451173503,"274151322000076","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,621411.2,621411.2,2500,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173534,77253.00
12/26/2015 18:45,2,0.000,ALERT,212.16,302.07,59.975,1451173503,"201051344000868","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,301267.7,301267.7,8619,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173536,77254.00
12/26/2015 18:45,2,0.000,ALERT,211.03,299.07,59.986,1451173503,"274151322000095","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,614324.7,614324.7,2506,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173538,77255.00
12/26/2015 18:45,2,0.000,ALERT,211.93,300.87,59.986,1451173503,"201051344000988","219011344069620",0.00,0.50,0,295.46,302.07,0.0,0.0,0.000,301582.5,301582.5,8618,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173540,77256.00
12/26/2015 18:45,2,0.000,ALERT,211.03,298.17,60.028,1451173503,"201051344001025","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,313650.2,313650.2,13274,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173541,77257.00
12/26/2015 18:45,2,0.000,ALERT,212.16,301.17,60.007,1451173503,"201051344000458","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,311575.8,311575.8,8623,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173543,77258.00
12/26/2015 18:45,2,0.000,ALERT,212.61,300.87,59.981,1451173503,"201051344000853","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,308418.6,308418.6,8633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451173545,77259.00
12/26/2015 18:45,2,0.000,ALERT,211.70,299.07,59.981,1451173503,"201051344000685","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,315242.8,315242.8,13299,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173547,77260.00
12/26/2015 18:45,2,0.000,ALERT,211.25,298.17,59.954,1451173503,"201051344000917","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,312918.9,312918.9,13306,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173549,77261.00
12/26/2015 18:45,2,0.000,ALERT,211.25,298.77,59.981,1451173503,"201051344001145","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,315973.4,315973.4,13310,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173550,77262.00
12/26/2015 18:45,2,0.000,ALERT,211.25,298.17,60.039,1451173503,"201051344000651","219011344069620",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,310117.7,310117.7,13284,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173552,77263.00
12/26/2015 18:45,2,0.000,ALERT,210.35,297.57,59.944,1451173503,"274151322000088","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,568189.2,568189.2,2486,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173554,77264.00
12/26/2015 18:45,2,0.000,ALERT,211.48,297.26,59.965,1451173503,"274151322000068","219011344069620",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,476227.3,476227.3,2584,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173556,77265.00
12/26/2015 18:45,2,0.000,ALERT,210.80,298.77,59.981,1451173503,"201051344001135","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,306676.3,306676.3,13266,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173558,77266.00
12/26/2015 18:45,2,0.000,ALERT,211.70,301.47,59.981,1451173503,"201051344000594","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,312673.2,312673.2,8627,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173559,77267.00
12/26/2015 18:45,2,0.000,ALERT,211.48,298.77,59.981,1451173503,"201051344001203","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,313025.2,313025.2,13288,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173561,77268.00
12/26/2015 18:45,2,0.000,ALERT,210.80,298.47,59.975,1451173503,"274151322000054","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,580319.1,580319.1,2490,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173563,77269.00
12/26/2015 18:45,2,0.000,ALERT,212.38,300.27,59.981,1451173503,"201051344000867","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,301736.0,301736.0,8620,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173565,77270.00
12/26/2015 18:45,2,0.000,ALERT,211.25,299.07,59.970,1451173503,"201051344001093","219011344069620",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,311291.1,311291.1,13294,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173567,77271.00
12/26/2015 18:45,2,0.000,ALERT,211.93,300.87,59.944,1451173503,"201051344000900","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,314700.2,314700.2,8618,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451173569,77272.00
12/26/2015 18:45,2,0.000,ALERT,212.16,300.27,59.981,1451173503,"201051344000648","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,308586.9,308586.9,8620,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451173571,77273.00
12/26/2015 18:45,2,0.000,ALERT,212.16,301.77,59.991,1451173503,"201051344000569","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,316247.7,316247.7,8607,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173572,77274.00
12/26/2015 18:45,2,0.000,ALERT,211.93,301.17,59.981,1451173503,"201051344000983","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,311484.0,311484.0,8616,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173574,77275.00
12/26/2015 18:45,2,0.000,ALERT,212.16,300.87,59.996,1451173503,"201051344001158","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,306938.0,306938.0,8637,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173576,77276.00
12/26/2015 18:45,2,0.000,ALERT,212.61,301.77,59.991,1451173503,"201051344000576","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,309130.7,309130.7,8622,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451173578,77277.00
12/26/2015 18:45,2,0.000,ALERT,210.57,297.57,59.991,1451173503,"274151322000087","219011344069620",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,555790.9,555790.9,2499,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451173580,77278.00
12/26/2015 19:00,2,0.000,ALERT,212.38,300.57,59.944,1451174403,"201051344000645","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,309739.9,309739.9,8624,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174405,77279.00
12/26/2015 19:00,2,0.000,ALERT,210.80,297.87,59.944,1451174403,"274151322000085","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,583045.9,583045.9,2493,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174407,77280.00
12/26/2015 19:00,2,0.000,ALERT,212.61,300.57,59.938,1451174403,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,302605.1,302605.1,8636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451174409,77281.00
12/26/2015 19:00,2,0.000,ALERT,212.16,300.57,59.944,1451174403,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,303655.0,303655.0,8633,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451174411,77282.00
12/26/2015 19:00,2,0.000,ALERT,210.57,298.77,59.975,1451174403,"201051344000646","219011344069620",0.00,0.50,0,294.26,299.97,0.0,0.0,0.000,308509.2,308509.2,13269,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174412,77283.00
12/26/2015 19:00,2,0.000,ALERT,210.57,297.26,59.938,1451174403,"274151322000052","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,590644.7,590644.7,2501,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174414,77284.00
12/26/2015 19:00,2,0.000,ALERT,211.03,299.07,59.949,1451174403,"201051344000585","219011344069620",0.00,1.00,0,294.26,300.57,0.0,0.0,0.000,313107.3,313107.3,13273,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174416,77285.00
12/26/2015 19:00,2,0.000,ALERT,210.80,299.07,59.949,1451174403,"201051344001230","219011344069620",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,311601.1,311601.1,13316,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174418,77286.00
12/26/2015 19:00,2,0.000,ALERT,211.48,299.67,59.954,1451174403,"201051344000582","219011344069620",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,306442.2,306442.2,13273,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451174420,77287.00
12/26/2015 19:00,2,0.000,ALERT,210.57,298.77,59.949,1451174403,"201051344000955","219011344069620",0.00,0.50,0,294.56,300.57,0.0,0.0,0.000,315401.3,315401.3,13271,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451174422,77288.00
12/26/2015 19:00,2,0.000,ALERT,210.57,296.96,59.944,1451174403,"274151322000094","219011344069620",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,476297.3,476297.3,2590,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174424,77289.00
12/26/2015 19:00,2,0.000,ALERT,211.93,301.17,59.949,1451174403,"201051344000579","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,317204.6,317204.6,8629,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174425,77290.00
