ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 19:00,2,0.000,ALERT,210.80,299.07,59.944,1451174403,"201051344000890","219011344069620",0.00,1.00,0,294.86,301.77,0.0,0.0,0.000,313950.3,313950.3,13287,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174427,77291.00
12/26/2015 19:00,2,0.000,ALERT,211.03,298.77,59.949,1451174403,"201051344000438","219011344069620",0.00,0.00,0,294.56,300.87,0.0,0.0,0.000,315663.8,315663.8,13274,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174429,77292.00
12/26/2015 19:00,2,0.000,ALERT,211.03,298.47,59.944,1451174403,"201051344000417","219011344069620",0.00,0.50,0,293.96,300.27,0.0,0.0,0.000,309870.3,309870.3,13288,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174431,77293.00
12/26/2015 19:00,2,0.000,ALERT,210.80,298.17,59.944,1451174403,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,585073.7,585073.7,2511,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174433,77294.00
12/26/2015 19:00,2,0.000,ALERT,211.25,297.26,59.959,1451174403,"274151322000076","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,621411.2,621411.2,2502,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174435,77295.00
12/26/2015 19:00,2,0.000,ALERT,211.93,301.47,59.944,1451174403,"201051344000868","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,301267.7,301267.7,8621,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451174437,77296.00
12/26/2015 19:00,2,0.000,ALERT,210.57,298.47,59.933,1451174403,"274151322000095","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,614324.7,614324.7,2508,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174438,77297.00
12/26/2015 19:00,2,0.000,ALERT,211.70,300.87,59.965,1451174403,"201051344000988","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,301582.5,301582.5,8620,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174440,77298.00
12/26/2015 19:00,2,0.000,ALERT,210.80,298.17,59.944,1451174403,"201051344001025","219011344069620",0.00,0.00,0,293.96,300.87,0.0,0.0,0.000,313650.2,313650.2,13276,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451174442,77299.00
12/26/2015 19:00,2,0.000,ALERT,211.70,300.87,59.944,1451174403,"201051344000458","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,311575.8,311575.8,8625,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174444,77300.00
12/26/2015 19:00,2,0.000,ALERT,212.61,300.87,59.938,1451174403,"201051344000853","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,308418.6,308418.6,8635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174446,77301.00
12/26/2015 19:00,2,0.000,ALERT,211.25,298.77,59.949,1451174403,"201051344000685","219011344069620",0.00,0.50,0,294.56,300.27,0.0,0.0,0.000,315242.8,315242.8,13301,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174448,77302.00
12/26/2015 19:00,2,0.000,ALERT,211.03,298.17,59.928,1451174403,"201051344000917","219011344069620",0.00,2.00,0,293.36,299.67,0.0,0.0,0.000,312918.9,312918.9,13308,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174449,77303.00
12/26/2015 19:00,2,0.000,ALERT,211.25,299.07,59.938,1451174403,"201051344001145","219011344069620",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,315973.4,315973.4,13312,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174451,77304.00
12/26/2015 19:00,2,0.000,ALERT,210.80,297.87,59.944,1451174403,"201051344000651","219011344069620",0.00,-0.50,0,293.96,299.97,0.0,0.0,0.000,310117.7,310117.7,13286,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174453,77305.00
12/26/2015 19:00,2,0.000,ALERT,210.35,296.96,59.949,1451174403,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,568189.2,568189.2,2488,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174455,77306.00
12/26/2015 19:00,2,0.000,ALERT,211.25,296.66,59.938,1451174403,"274151322000068","219011344069620",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,476227.3,476227.3,2586,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174457,77307.00
12/26/2015 19:00,2,0.000,ALERT,210.35,298.47,59.907,1451174403,"201051344001135","219011344069620",0.00,0.50,0,294.56,300.87,0.0,0.0,0.000,306676.3,306676.3,13268,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174459,77308.00
12/26/2015 19:00,2,0.000,ALERT,211.48,301.17,59.928,1451174403,"201051344000594","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,312673.2,312673.2,8629,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174460,77309.00
12/26/2015 19:00,2,0.000,ALERT,210.80,298.47,59.944,1451174403,"201051344001203","219011344069620",0.00,0.50,0,294.26,302.07,0.0,0.0,0.000,313025.2,313025.2,13290,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174462,77310.00
12/26/2015 19:00,2,0.000,ALERT,210.35,297.26,59.954,1451174403,"274151322000054","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,580319.1,580319.1,2492,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174464,77311.00
12/26/2015 19:00,2,0.000,ALERT,212.16,299.97,59.949,1451174403,"201051344000867","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,301736.0,301736.0,8622,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174466,77312.00
12/26/2015 19:00,2,0.000,ALERT,210.80,298.47,59.965,1451174403,"201051344001093","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,311291.1,311291.1,13296,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451174468,77313.00
12/26/2015 19:00,2,0.000,ALERT,211.70,300.87,59.959,1451174403,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,314700.2,314700.2,8620,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174470,77314.00
12/26/2015 19:00,2,0.000,ALERT,211.93,299.97,59.944,1451174403,"201051344000648","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,308586.9,308586.9,8622,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451174471,77315.00
12/26/2015 19:00,2,0.000,ALERT,211.93,300.87,59.970,1451174403,"201051344000569","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,316247.7,316247.7,8609,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174473,77316.00
12/26/2015 19:00,2,0.000,ALERT,211.93,300.87,59.954,1451174403,"201051344000983","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,311484.0,311484.0,8618,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174475,77317.00
12/26/2015 19:00,2,0.000,ALERT,211.93,300.27,59.917,1451174403,"201051344001158","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,306938.0,306938.0,8639,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174477,77318.00
12/26/2015 19:00,2,0.000,ALERT,212.38,301.17,59.949,1451174403,"201051344000576","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,309130.7,309130.7,8624,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451174479,77319.00
12/26/2015 19:00,2,0.000,ALERT,210.57,296.66,59.954,1451174403,"274151322000087","219011344069620",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,555790.9,555790.9,2501,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451174481,77320.00
12/26/2015 19:15,2,0.000,ALERT,212.16,300.87,59.965,1451175303,"201051344000645","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,309739.9,309739.9,8626,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175305,77321.00
12/26/2015 19:15,2,0.000,ALERT,210.80,298.17,59.933,1451175303,"274151322000085","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,583045.9,583045.9,2495,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451175307,77322.00
12/26/2015 19:15,2,0.000,ALERT,212.38,300.57,59.949,1451175303,"201051344000633","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,302605.1,302605.1,8638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451175309,77323.00
12/26/2015 19:15,2,0.000,ALERT,211.70,300.57,59.917,1451175303,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,303655.0,303655.0,8635,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451175310,77324.00
12/26/2015 19:15,2,0.000,ALERT,210.80,299.07,59.944,1451175303,"201051344000646","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,308509.2,308509.2,13271,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175312,77325.00
12/26/2015 19:15,2,0.000,ALERT,210.35,298.77,59.933,1451175303,"274151322000052","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,590644.7,590644.7,2503,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175314,77326.00
12/26/2015 19:15,2,0.000,ALERT,211.03,299.07,59.944,1451175303,"201051344000585","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,313107.3,313107.3,13275,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175316,77327.00
12/26/2015 19:15,2,0.000,ALERT,211.03,299.37,59.917,1451175303,"201051344001230","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,311601.1,311601.1,13318,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175318,77328.00
12/26/2015 19:15,2,0.000,ALERT,211.25,299.67,59.938,1451175303,"201051344000582","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,306442.2,306442.2,13275,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175320,77329.00
12/26/2015 19:15,2,0.000,ALERT,210.57,298.77,59.938,1451175303,"201051344000955","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,315401.3,315401.3,13273,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175321,77330.00
12/26/2015 19:15,2,0.000,ALERT,210.80,297.26,59.959,1451175303,"274151322000094","219011344069620",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,476297.3,476297.3,2592,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175323,77331.00
12/26/2015 19:15,2,0.000,ALERT,211.70,301.17,59.981,1451175303,"201051344000579","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,317204.6,317204.6,8631,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175325,77332.00
12/26/2015 19:15,2,0.000,ALERT,210.80,299.37,59.981,1451175303,"201051344000890","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,313950.3,313950.3,13289,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175327,77333.00
12/26/2015 19:15,2,0.000,ALERT,211.03,299.07,59.933,1451175303,"201051344000438","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,315663.8,315663.8,13276,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451175329,77334.00
12/26/2015 19:15,2,0.000,ALERT,211.03,298.17,59.949,1451175303,"201051344000417","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,309870.3,309870.3,13290,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175331,77335.00
12/26/2015 19:15,2,0.000,ALERT,210.80,298.17,59.944,1451175303,"274151322000083","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,585073.7,585073.7,2513,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175332,77336.00
12/26/2015 19:15,2,0.000,ALERT,211.25,298.17,59.933,1451175303,"274151322000076","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,621411.2,621411.2,2504,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175334,77337.00
12/26/2015 19:15,2,0.000,ALERT,211.70,301.17,59.944,1451175303,"201051344000868","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,301267.7,301267.7,8623,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451175336,77338.00
12/26/2015 19:15,2,0.000,ALERT,210.80,298.77,59.954,1451175303,"274151322000095","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,614324.7,614324.7,2510,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175338,77339.00
12/26/2015 19:15,2,0.000,ALERT,211.48,300.57,59.933,1451175303,"201051344000988","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,301582.5,301582.5,8622,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175340,77340.00
12/26/2015 19:15,2,0.000,ALERT,210.57,298.17,59.912,1451175303,"201051344001025","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,313650.2,313650.2,13278,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175341,77341.00
12/26/2015 19:15,2,0.000,ALERT,211.70,300.87,59.938,1451175303,"201051344000458","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,311575.8,311575.8,8627,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175343,77342.00
12/26/2015 19:15,2,0.000,ALERT,212.38,300.27,59.954,1451175303,"201051344000853","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,308418.6,308418.6,8637,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451175345,77343.00
12/26/2015 19:15,2,0.000,ALERT,211.25,299.07,59.949,1451175303,"201051344000685","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,315242.8,315242.8,13303,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175347,77344.00
12/26/2015 19:15,2,0.000,ALERT,211.03,298.47,59.944,1451175303,"201051344000917","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,312918.9,312918.9,13310,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175349,77345.00
12/26/2015 19:15,2,0.000,ALERT,211.03,299.07,59.944,1451175303,"201051344001145","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,315973.4,315973.4,13314,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175350,77346.00
12/26/2015 19:15,2,0.000,ALERT,211.03,298.47,59.907,1451175303,"201051344000651","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,310117.7,310117.7,13288,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175352,77347.00
12/26/2015 19:15,2,0.000,ALERT,210.35,296.96,59.944,1451175303,"274151322000088","219011344069620",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,568189.2,568189.2,2490,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175354,77348.00
12/26/2015 19:15,2,0.000,ALERT,211.25,297.26,59.907,1451175303,"274151322000068","219011344069620",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,476227.3,476227.3,2588,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175356,77349.00
12/26/2015 19:15,2,0.000,ALERT,210.80,299.07,59.975,1451175303,"201051344001135","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,306676.3,306676.3,13270,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451175358,77350.00
12/26/2015 19:15,2,0.000,ALERT,211.48,301.17,59.981,1451175303,"201051344000594","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,312673.2,312673.2,8631,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175360,77351.00
12/26/2015 19:15,2,0.000,ALERT,210.80,298.47,59.917,1451175303,"201051344001203","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,313025.2,313025.2,13292,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175361,77352.00
12/26/2015 19:15,2,0.000,ALERT,210.57,298.17,59.954,1451175303,"274151322000054","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,580319.1,580319.1,2494,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175363,77353.00
12/26/2015 19:15,2,0.000,ALERT,211.93,300.27,59.949,1451175303,"201051344000867","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,301736.0,301736.0,8624,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175365,77354.00
12/26/2015 19:15,2,0.000,ALERT,211.03,299.07,59.954,1451175303,"201051344001093","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,311291.1,311291.1,13298,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451175367,77355.00
12/26/2015 19:15,2,0.000,ALERT,211.93,300.87,59.917,1451175303,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,314700.2,314700.2,8622,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175369,77356.00
12/26/2015 19:15,2,0.000,ALERT,212.16,300.27,59.954,1451175303,"201051344000648","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,308586.9,308586.9,8624,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175370,77357.00
12/26/2015 19:15,2,0.000,ALERT,212.16,301.47,59.965,1451175303,"201051344000569","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,316247.7,316247.7,8611,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175372,77358.00
12/26/2015 19:15,2,0.000,ALERT,211.93,301.17,59.981,1451175303,"201051344000983","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,311484.0,311484.0,8620,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451175374,77359.00
12/26/2015 19:15,2,0.000,ALERT,211.93,300.57,59.959,1451175303,"201051344001158","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,306938.0,306938.0,8641,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175376,77360.00
12/26/2015 19:15,2,0.000,ALERT,212.38,301.47,59.922,1451175303,"201051344000576","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,309130.7,309130.7,8626,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175378,77361.00
12/26/2015 19:15,2,0.000,ALERT,210.80,297.26,59.944,1451175303,"274151322000087","219011344069620",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,555790.9,555790.9,2503,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451175380,77362.00
12/26/2015 19:30,2,0.000,ALERT,212.61,301.17,59.975,1451176203,"201051344000645","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,309739.9,309739.9,8628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451176205,77363.00
12/26/2015 19:30,2,0.000,ALERT,211.25,298.47,59.975,1451176203,"274151322000085","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,583045.9,583045.9,2497,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176207,77364.00
12/26/2015 19:30,2,0.000,ALERT,212.83,300.87,59.970,1451176203,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,302605.1,302605.1,8640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451176209,77365.00
12/26/2015 19:30,2,0.000,ALERT,212.38,301.17,59.970,1451176203,"201051344000469","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,303655.0,303655.0,8637,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176211,77366.00
12/26/2015 19:30,2,0.000,ALERT,211.25,299.97,60.023,1451176203,"201051344000646","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,308509.2,308509.2,13273,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451176212,77367.00
12/26/2015 19:30,2,0.000,ALERT,210.80,298.77,59.965,1451176203,"274151322000052","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,590644.7,590644.7,2505,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176214,77368.00
12/26/2015 19:30,2,0.000,ALERT,211.70,300.27,59.975,1451176203,"201051344000585","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,313107.3,313107.3,13277,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176216,77369.00
12/26/2015 19:30,2,0.000,ALERT,211.48,300.57,59.975,1451176203,"201051344001230","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,311601.1,311601.1,13320,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176218,77370.00
12/26/2015 19:30,2,0.000,ALERT,211.93,300.87,59.981,1451176203,"201051344000582","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,306442.2,306442.2,13277,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176220,77371.00
12/26/2015 19:30,2,0.000,ALERT,211.03,299.97,59.986,1451176203,"201051344000955","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,315401.3,315401.3,13275,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451176222,77372.00
12/26/2015 19:30,2,0.000,ALERT,211.03,297.57,59.996,1451176203,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.37,0.0,0.0,0.000,476297.3,476297.3,2594,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176224,77373.00
12/26/2015 19:30,2,0.000,ALERT,212.16,301.77,59.981,1451176203,"201051344000579","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,317204.6,317204.6,8633,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176225,77374.00
12/26/2015 19:30,2,0.000,ALERT,211.48,300.27,59.986,1451176203,"201051344000890","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,313950.3,313950.3,13291,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176227,77375.00
12/26/2015 19:30,2,0.000,ALERT,211.70,299.97,59.991,1451176203,"201051344000438","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,315663.8,315663.8,13278,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176229,77376.00
12/26/2015 19:30,2,0.000,ALERT,211.48,299.07,59.991,1451176203,"201051344000417","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,309870.3,309870.3,13292,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176231,77377.00
12/26/2015 19:30,2,0.000,ALERT,210.80,297.87,59.986,1451176203,"274151322000083","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,585073.7,585073.7,2515,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176233,77378.00
12/26/2015 19:30,2,0.000,ALERT,211.70,298.17,59.986,1451176203,"274151322000076","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,621411.2,621411.2,2506,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176235,77379.00
12/26/2015 19:30,2,0.000,ALERT,212.16,301.47,60.023,1451176203,"201051344000868","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,301267.7,301267.7,8625,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451176236,77380.00
12/26/2015 19:30,2,0.000,ALERT,210.80,299.07,59.986,1451176203,"274151322000095","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,614324.7,614324.7,2512,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176238,77381.00
12/26/2015 19:30,2,0.000,ALERT,211.70,300.57,59.991,1451176203,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.98,0.0,0.0,0.000,301582.5,301582.5,8624,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176240,77382.00
12/26/2015 19:30,2,0.000,ALERT,211.25,298.77,59.991,1451176203,"201051344001025","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,313650.2,313650.2,13280,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176242,77383.00
12/26/2015 19:30,2,0.000,ALERT,211.93,300.87,59.981,1451176203,"201051344000458","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,311575.8,311575.8,8629,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176244,77384.00
12/26/2015 19:30,2,0.000,ALERT,212.61,300.87,59.991,1451176203,"201051344000853","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,308418.6,308418.6,8639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451176246,77385.00
12/26/2015 19:30,2,0.000,ALERT,211.70,299.67,59.981,1451176203,"201051344000685","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,315242.8,315242.8,13305,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176247,77386.00
12/26/2015 19:30,2,0.000,ALERT,211.48,299.07,59.949,1451176203,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,312918.9,312918.9,13312,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176249,77387.00
12/26/2015 19:30,2,0.000,ALERT,211.48,299.97,59.981,1451176203,"201051344001145","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,315973.4,315973.4,13316,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451176251,77388.00
12/26/2015 19:30,2,0.000,ALERT,211.48,299.37,59.986,1451176203,"201051344000651","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,310117.7,310117.7,13290,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176253,77389.00
12/26/2015 19:30,2,0.000,ALERT,210.57,298.47,60.007,1451176203,"274151322000088","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,568189.2,568189.2,2492,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176255,77390.00
12/26/2015 19:30,2,0.000,ALERT,211.70,297.57,59.991,1451176203,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.07,0.0,0.0,0.000,476227.3,476227.3,2590,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176257,77391.00
12/26/2015 19:30,2,0.000,ALERT,211.03,299.67,59.981,1451176203,"201051344001135","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,306676.3,306676.3,13272,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176258,77392.00
12/26/2015 19:30,2,0.000,ALERT,211.93,301.47,59.986,1451176203,"201051344000594","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,312673.2,312673.2,8633,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176260,77393.00
12/26/2015 19:30,2,0.000,ALERT,211.48,299.37,59.975,1451176203,"201051344001203","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,313025.2,313025.2,13294,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176262,77394.00
12/26/2015 19:30,2,0.000,ALERT,210.80,299.07,59.975,1451176203,"274151322000054","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,580319.1,580319.1,2496,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451176264,77395.00
12/26/2015 19:30,2,0.000,ALERT,212.61,300.87,59.975,1451176203,"201051344000867","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,301736.0,301736.0,8626,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176265,77396.00
12/26/2015 19:30,2,0.000,ALERT,211.48,299.97,59.981,1451176203,"201051344001093","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,311291.1,311291.1,13300,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451176267,77397.00
12/26/2015 19:30,2,0.000,ALERT,212.16,301.17,59.975,1451176203,"201051344000900","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,314700.2,314700.2,8624,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451176269,77398.00
12/26/2015 19:30,2,0.000,ALERT,212.61,300.57,59.975,1451176203,"201051344000648","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,308586.9,308586.9,8626,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176271,77399.00
12/26/2015 19:30,2,0.000,ALERT,212.38,301.77,59.975,1451176203,"201051344000569","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,316247.7,316247.7,8613,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451176273,77400.00
12/26/2015 19:30,2,0.000,ALERT,212.16,301.17,59.986,1451176203,"201051344000983","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,311484.0,311484.0,8622,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176275,77401.00
12/26/2015 19:30,2,0.000,ALERT,212.38,301.17,59.938,1451176203,"201051344001158","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,306938.0,306938.0,8643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451176277,77402.00
12/26/2015 19:30,2,0.000,ALERT,212.61,301.47,59.959,1451176203,"201051344000576","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,309130.7,309130.7,8628,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176279,77403.00
12/26/2015 19:30,2,0.000,ALERT,211.25,297.57,60.002,1451176203,"274151322000087","219011344069620",0.00,2.00,0,295.76,299.07,0.0,0.0,0.000,555790.9,555790.9,2505,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451176281,77404.00
12/26/2015 19:45,2,0.000,ALERT,212.83,301.47,59.991,1451177103,"201051344000645","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,309739.9,309739.9,8630,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177105,77405.00
12/26/2015 19:45,2,0.000,ALERT,211.03,298.77,59.970,1451177103,"274151322000085","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,583045.9,583045.9,2499,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177107,77406.00
12/26/2015 19:45,2,0.000,ALERT,212.61,301.17,59.996,1451177103,"201051344000633","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,302605.1,302605.1,8642,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177108,77407.00
12/26/2015 19:45,2,0.000,ALERT,212.38,301.47,59.991,1451177103,"201051344000469","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,303655.0,303655.0,8639,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177110,77408.00
12/26/2015 19:45,2,0.000,ALERT,211.25,299.37,60.018,1451177103,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,308509.2,308509.2,13275,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177112,77409.00
12/26/2015 19:45,2,0.000,ALERT,210.80,299.67,59.981,1451177103,"274151322000052","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,590644.7,590644.7,2507,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451177114,77410.00
12/26/2015 19:45,2,0.000,ALERT,211.70,299.67,59.991,1451177103,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,313107.3,313107.3,13279,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177116,77411.00
12/26/2015 19:45,2,0.000,ALERT,211.48,299.97,59.986,1451177103,"201051344001230","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,311601.1,311601.1,13322,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177117,77412.00
12/26/2015 19:45,2,0.000,ALERT,211.93,300.57,59.991,1451177103,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,306442.2,306442.2,13279,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177119,77413.00
12/26/2015 19:45,2,0.000,ALERT,211.25,299.67,59.954,1451177103,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,315401.3,315401.3,13277,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177121,77414.00
12/26/2015 19:45,2,0.000,ALERT,211.25,297.87,60.012,1451177103,"274151322000094","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,476297.3,476297.3,2596,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177123,77415.00
12/26/2015 19:45,2,0.000,ALERT,212.38,302.37,59.996,1451177103,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,317204.6,317204.6,8635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177125,77416.00
12/26/2015 19:45,2,0.000,ALERT,211.48,299.97,59.970,1451177103,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,313950.3,313950.3,13293,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177126,77417.00
12/26/2015 19:45,2,0.000,ALERT,211.48,299.37,60.012,1451177103,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,315663.8,315663.8,13280,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177128,77418.00
12/26/2015 19:45,2,0.000,ALERT,211.70,299.07,59.981,1451177103,"201051344000417","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,309870.3,309870.3,13294,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177130,77419.00
12/26/2015 19:45,2,0.000,ALERT,211.25,298.77,59.986,1451177103,"274151322000083","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,585073.7,585073.7,2517,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177132,77420.00
12/26/2015 19:45,2,0.000,ALERT,211.93,298.77,59.986,1451177103,"274151322000076","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,621411.2,621411.2,2508,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177133,77421.00
12/26/2015 19:45,2,0.000,ALERT,212.38,302.37,59.991,1451177103,"201051344000868","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,301267.7,301267.7,8627,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451177136,77422.00
12/26/2015 19:45,2,0.000,ALERT,211.25,299.97,59.996,1451177103,"274151322000095","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,614324.7,614324.7,2514,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177138,77423.00
12/26/2015 19:45,2,0.000,ALERT,211.93,301.47,59.986,1451177103,"201051344000988","219011344069620",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,301582.5,301582.5,8626,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177140,77424.00
12/26/2015 19:45,2,0.000,ALERT,211.25,298.77,59.954,1451177103,"201051344001025","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,313650.2,313650.2,13282,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177141,77425.00
12/26/2015 19:45,2,0.000,ALERT,212.16,301.77,59.996,1451177103,"201051344000458","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,311575.8,311575.8,8631,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177143,77426.00
12/26/2015 19:45,2,0.000,ALERT,212.61,301.17,59.991,1451177103,"201051344000853","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,308418.6,308418.6,8641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177145,77427.00
12/26/2015 19:45,2,0.000,ALERT,211.93,299.67,59.991,1451177103,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,315242.8,315242.8,13307,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177147,77428.00
12/26/2015 19:45,2,0.000,ALERT,211.70,298.77,59.991,1451177103,"201051344000917","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,312918.9,312918.9,13314,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177149,77429.00
12/26/2015 19:45,2,0.000,ALERT,211.70,299.67,59.996,1451177103,"201051344001145","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,315973.4,315973.4,13318,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177151,77430.00
12/26/2015 19:45,2,0.000,ALERT,211.70,298.77,59.991,1451177103,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,310117.7,310117.7,13292,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177152,77431.00
12/26/2015 19:45,2,0.000,ALERT,210.57,298.77,59.981,1451177103,"274151322000088","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,568189.2,568189.2,2494,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177154,77432.00
12/26/2015 19:45,2,0.000,ALERT,211.70,298.17,60.018,1451177103,"274151322000068","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,476227.3,476227.3,2592,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177156,77433.00
12/26/2015 19:45,2,0.000,ALERT,211.25,299.67,59.991,1451177103,"201051344001135","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,306676.3,306676.3,13274,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451177158,77434.00
12/26/2015 19:45,2,0.000,ALERT,211.70,302.07,59.981,1451177103,"201051344000594","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,312673.2,312673.2,8635,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177160,77435.00
12/26/2015 19:45,2,0.000,ALERT,211.48,299.07,59.944,1451177103,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,313025.2,313025.2,13296,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177161,77436.00
