ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 19:45,2,0.000,ALERT,211.03,299.37,59.975,1451177103,"274151322000054","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,580319.1,580319.1,2498,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177163,77437.00
12/26/2015 19:45,2,0.000,ALERT,212.38,300.87,59.981,1451177103,"201051344000867","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,301736.0,301736.0,8628,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177165,77438.00
12/26/2015 19:45,2,0.000,ALERT,211.48,299.37,59.981,1451177103,"201051344001093","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,311291.1,311291.1,13302,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451177167,77439.00
12/26/2015 19:45,2,0.000,ALERT,212.16,301.77,59.981,1451177103,"201051344000900","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,314700.2,314700.2,8626,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451177169,77440.00
12/26/2015 19:45,2,0.000,ALERT,212.38,300.57,59.975,1451177103,"201051344000648","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,308586.9,308586.9,8628,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177170,77441.00
12/26/2015 19:45,2,0.000,ALERT,212.16,302.07,59.996,1451177103,"201051344000569","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,316247.7,316247.7,8615,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177172,77442.00
12/26/2015 19:45,2,0.000,ALERT,212.16,301.77,59.981,1451177103,"201051344000983","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,311484.0,311484.0,8624,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177174,77443.00
12/26/2015 19:45,2,0.000,ALERT,212.16,301.17,59.986,1451177103,"201051344001158","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,306938.0,306938.0,8645,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451177176,77444.00
12/26/2015 19:45,2,0.000,ALERT,212.61,301.77,59.991,1451177103,"201051344000576","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,309130.7,309130.7,8630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177178,77445.00
12/26/2015 19:45,2,0.000,ALERT,211.25,297.87,59.954,1451177103,"274151322000087","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,555790.9,555790.9,2507,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451177180,77446.00
12/26/2015 20:00,2,0.000,ALERT,212.83,301.47,60.012,1451178003,"201051344000645","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,309739.9,309739.9,8632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178005,77447.00
12/26/2015 20:00,2,0.000,ALERT,211.25,298.77,59.981,1451178003,"274151322000085","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,583045.9,583045.9,2501,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178007,77448.00
12/26/2015 20:00,2,0.000,ALERT,213.06,301.47,60.018,1451178003,"201051344000633","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,302605.1,302605.1,8644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178009,77449.00
12/26/2015 20:00,2,0.000,ALERT,212.38,301.47,59.949,1451178003,"201051344000469","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,303655.0,303655.0,8641,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178010,77450.00
12/26/2015 20:00,2,0.000,ALERT,211.25,299.37,59.986,1451178003,"201051344000646","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,308509.2,308509.2,13277,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178012,77451.00
12/26/2015 20:00,2,0.000,ALERT,211.03,298.47,59.981,1451178003,"274151322000052","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,590644.7,590644.7,2509,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178014,77452.00
12/26/2015 20:00,2,0.000,ALERT,211.70,299.67,59.986,1451178003,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,313107.3,313107.3,13281,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178016,77453.00
12/26/2015 20:00,2,0.000,ALERT,211.48,299.97,60.012,1451178003,"201051344001230","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,311601.1,311601.1,13324,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178018,77454.00
12/26/2015 20:00,2,0.000,ALERT,211.93,300.27,59.970,1451178003,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,306442.2,306442.2,13281,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178020,77455.00
12/26/2015 20:00,2,0.000,ALERT,211.25,299.37,59.938,1451178003,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,315401.3,315401.3,13279,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178021,77456.00
12/26/2015 20:00,2,0.000,ALERT,211.03,298.47,59.959,1451178003,"274151322000094","219011344069620",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,476297.3,476297.3,2598,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178023,77457.00
12/26/2015 20:00,2,0.000,ALERT,212.16,302.07,59.996,1451178003,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,317204.6,317204.6,8637,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178025,77458.00
12/26/2015 20:00,2,0.000,ALERT,211.25,299.67,59.996,1451178003,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,313950.3,313950.3,13295,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178027,77459.00
12/26/2015 20:00,2,0.000,ALERT,211.70,299.67,59.996,1451178003,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,315663.8,315663.8,13282,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178029,77460.00
12/26/2015 20:00,2,0.000,ALERT,211.70,299.07,59.991,1451178003,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,309870.3,309870.3,13296,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178030,77461.00
12/26/2015 20:00,2,0.000,ALERT,211.03,299.37,60.007,1451178003,"274151322000083","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,585073.7,585073.7,2519,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178032,77462.00
12/26/2015 20:00,2,0.000,ALERT,211.70,299.37,59.991,1451178003,"274151322000076","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,621411.2,621411.2,2510,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178034,77463.00
12/26/2015 20:00,2,0.000,ALERT,212.16,302.07,60.002,1451178003,"201051344000868","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,301267.7,301267.7,8629,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178036,77464.00
12/26/2015 20:00,2,0.000,ALERT,211.25,299.97,59.991,1451178003,"274151322000095","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,614324.7,614324.7,2516,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178038,77465.00
12/26/2015 20:00,2,0.000,ALERT,212.16,301.17,59.991,1451178003,"201051344000988","219011344069620",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,301582.5,301582.5,8628,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178040,77466.00
12/26/2015 20:00,2,0.000,ALERT,211.25,298.47,60.012,1451178003,"201051344001025","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,313650.2,313650.2,13284,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178041,77467.00
12/26/2015 20:00,2,0.000,ALERT,212.16,301.47,59.996,1451178003,"201051344000458","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,311575.8,311575.8,8633,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178043,77468.00
12/26/2015 20:00,2,0.000,ALERT,212.83,301.17,60.002,1451178003,"201051344000853","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,308418.6,308418.6,8643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178045,77469.00
12/26/2015 20:00,2,0.000,ALERT,211.70,299.37,60.023,1451178003,"201051344000685","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,315242.8,315242.8,13309,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178047,77470.00
12/26/2015 20:00,2,0.000,ALERT,211.70,299.07,59.986,1451178003,"201051344000917","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,312918.9,312918.9,13316,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178049,77471.00
12/26/2015 20:00,2,0.000,ALERT,211.48,299.37,59.991,1451178003,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,315973.4,315973.4,13320,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178051,77472.00
12/26/2015 20:00,2,0.000,ALERT,211.48,298.77,59.986,1451178003,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,310117.7,310117.7,13294,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178053,77473.00
12/26/2015 20:00,2,0.000,ALERT,210.57,298.77,59.970,1451178003,"274151322000088","219011344069620",0.00,1.50,0,296.96,299.97,0.0,0.0,0.000,568189.2,568189.2,2496,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178054,77474.00
12/26/2015 20:00,2,0.000,ALERT,211.70,298.17,59.981,1451178003,"274151322000068","219011344069620",0.00,1.50,0,296.66,299.37,0.0,0.0,0.000,476227.3,476227.3,2594,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178056,77475.00
12/26/2015 20:00,2,0.000,ALERT,211.25,299.37,60.012,1451178003,"201051344001135","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,306676.3,306676.3,13276,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178058,77476.00
12/26/2015 20:00,2,0.000,ALERT,211.70,301.47,60.034,1451178003,"201051344000594","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,312673.2,312673.2,8637,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178060,77477.00
12/26/2015 20:00,2,0.000,ALERT,211.48,299.07,59.991,1451178003,"201051344001203","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,313025.2,313025.2,13298,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178062,77478.00
12/26/2015 20:00,2,0.000,ALERT,210.80,298.77,59.949,1451178003,"274151322000054","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,580319.1,580319.1,2500,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178064,77479.00
12/26/2015 20:00,2,0.000,ALERT,212.38,300.87,59.970,1451178003,"201051344000867","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,301736.0,301736.0,8630,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178066,77480.00
12/26/2015 20:00,2,0.000,ALERT,211.25,299.07,59.981,1451178003,"201051344001093","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,311291.1,311291.1,13304,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178067,77481.00
12/26/2015 20:00,2,0.000,ALERT,211.93,301.47,59.991,1451178003,"201051344000900","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,314700.2,314700.2,8628,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178069,77482.00
12/26/2015 20:00,2,0.000,ALERT,212.38,300.87,59.986,1451178003,"201051344000648","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,308586.9,308586.9,8630,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178071,77483.00
12/26/2015 20:00,2,0.000,ALERT,212.16,301.77,59.991,1451178003,"201051344000569","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,316247.7,316247.7,8617,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178073,77484.00
12/26/2015 20:00,2,0.000,ALERT,212.16,301.47,59.986,1451178003,"201051344000983","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,311484.0,311484.0,8626,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178075,77485.00
12/26/2015 20:00,2,0.000,ALERT,212.38,301.17,59.996,1451178003,"201051344001158","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,306938.0,306938.0,8647,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178077,77486.00
12/26/2015 20:00,2,0.000,ALERT,212.61,301.47,59.986,1451178003,"201051344000576","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,309130.7,309130.7,8632,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178079,77487.00
12/26/2015 20:00,2,0.000,ALERT,211.25,298.17,59.986,1451178003,"274151322000087","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,555790.9,555790.9,2509,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178080,77488.00
12/26/2015 20:15,2,0.000,ALERT,213.06,302.37,59.996,1451178904,"201051344000645","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,309739.9,309739.9,8634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178906,77489.00
12/26/2015 20:15,2,0.000,ALERT,211.48,299.37,59.996,1451178904,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,583045.9,583045.9,2503,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178908,77490.00
12/26/2015 20:15,2,0.000,ALERT,213.06,301.77,59.991,1451178904,"201051344000633","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,302605.1,302605.1,8646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178909,77491.00
12/26/2015 20:15,2,0.000,ALERT,212.61,302.37,60.002,1451178904,"201051344000469","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,303655.0,303655.0,8643,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178911,77492.00
12/26/2015 20:15,2,0.000,ALERT,211.25,299.67,59.991,1451178904,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,308509.2,308509.2,13279,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178913,77493.00
12/26/2015 20:15,2,0.000,ALERT,211.03,299.37,59.991,1451178904,"274151322000052","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,590644.7,590644.7,2511,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178915,77494.00
12/26/2015 20:15,2,0.000,ALERT,211.93,300.27,59.996,1451178904,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,313107.3,313107.3,13283,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178917,77495.00
12/26/2015 20:15,2,0.000,ALERT,211.70,300.27,59.986,1451178904,"201051344001230","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,311601.1,311601.1,13326,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178918,77496.00
12/26/2015 20:15,2,0.000,ALERT,212.16,300.87,60.007,1451178904,"201051344000582","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,306442.2,306442.2,13283,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178920,77497.00
12/26/2015 20:15,2,0.000,ALERT,211.25,299.97,60.002,1451178904,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,315401.3,315401.3,13281,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178922,77498.00
12/26/2015 20:15,2,0.000,ALERT,211.25,298.47,59.944,1451178904,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,476297.3,476297.3,2600,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178924,77499.00
12/26/2015 20:15,2,0.000,ALERT,212.61,302.68,60.002,1451178904,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,317204.6,317204.6,8639,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178926,77500.00
12/26/2015 20:15,2,0.000,ALERT,211.70,300.27,60.002,1451178904,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,313950.3,313950.3,13297,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178928,77501.00
12/26/2015 20:15,2,0.000,ALERT,211.70,299.97,60.002,1451178904,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,315663.8,315663.8,13284,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178929,77502.00
12/26/2015 20:15,2,0.000,ALERT,211.93,299.37,60.002,1451178904,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,309870.3,309870.3,13298,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178931,77503.00
12/26/2015 20:15,2,0.000,ALERT,211.48,299.67,59.959,1451178904,"274151322000083","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,585073.7,585073.7,2521,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178933,77504.00
12/26/2015 20:15,2,0.000,ALERT,211.93,299.67,59.991,1451178904,"274151322000076","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,621411.2,621411.2,2512,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178935,77505.00
12/26/2015 20:15,2,0.000,ALERT,212.38,302.68,60.002,1451178904,"201051344000868","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,301267.7,301267.7,8631,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178937,77506.00
12/26/2015 20:15,2,0.000,ALERT,211.48,300.57,59.996,1451178904,"274151322000095","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,614324.7,614324.7,2518,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178939,77507.00
12/26/2015 20:15,2,0.000,ALERT,212.38,302.07,59.991,1451178904,"201051344000988","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,301582.5,301582.5,8630,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178941,77508.00
12/26/2015 20:15,2,0.000,ALERT,211.48,299.07,59.996,1451178904,"201051344001025","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,313650.2,313650.2,13286,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178943,77509.00
12/26/2015 20:15,2,0.000,ALERT,212.38,302.07,60.007,1451178904,"201051344000458","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,311575.8,311575.8,8635,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178945,77510.00
12/26/2015 20:15,2,0.000,ALERT,213.06,301.77,59.991,1451178904,"201051344000853","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,308418.6,308418.6,8645,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178947,77511.00
12/26/2015 20:15,2,0.000,ALERT,212.16,299.67,60.018,1451178904,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,315242.8,315242.8,13311,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178948,77512.00
12/26/2015 20:15,2,0.000,ALERT,211.93,299.67,59.949,1451178904,"201051344000917","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,312918.9,312918.9,13318,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178950,77513.00
12/26/2015 20:15,2,0.000,ALERT,211.93,299.97,59.986,1451178904,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,315973.4,315973.4,13322,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178952,77514.00
12/26/2015 20:15,2,0.000,ALERT,211.70,299.07,59.970,1451178904,"201051344000651","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,310117.7,310117.7,13296,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178954,77515.00
12/26/2015 20:15,2,0.000,ALERT,211.03,299.07,59.981,1451178904,"274151322000088","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,568189.2,568189.2,2498,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178955,77516.00
12/26/2015 20:15,2,0.000,ALERT,211.93,298.47,59.981,1451178904,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,476227.3,476227.3,2596,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178957,77517.00
12/26/2015 20:15,2,0.000,ALERT,211.25,299.97,59.986,1451178904,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,306676.3,306676.3,13278,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178959,77518.00
12/26/2015 20:15,2,0.000,ALERT,212.38,302.68,59.981,1451178904,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,312673.2,312673.2,8639,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178961,77519.00
12/26/2015 20:15,2,0.000,ALERT,211.70,299.37,59.975,1451178904,"201051344001203","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,313025.2,313025.2,13300,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178963,77520.00
12/26/2015 20:15,2,0.000,ALERT,211.25,299.97,59.938,1451178904,"274151322000054","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,580319.1,580319.1,2502,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178965,77521.00
12/26/2015 20:15,2,0.000,ALERT,212.83,301.77,59.975,1451178904,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,301736.0,301736.0,8632,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178966,77522.00
12/26/2015 20:15,2,0.000,ALERT,211.48,299.67,59.975,1451178904,"201051344001093","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,311291.1,311291.1,13306,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178968,77523.00
12/26/2015 20:15,2,0.000,ALERT,212.38,302.07,59.986,1451178904,"201051344000900","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,314700.2,314700.2,8630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178970,77524.00
12/26/2015 20:15,2,0.000,ALERT,212.83,301.17,59.938,1451178904,"201051344000648","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,308586.9,308586.9,8632,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178972,77525.00
12/26/2015 20:15,2,0.000,ALERT,212.61,302.98,59.981,1451178904,"201051344000569","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,316247.7,316247.7,8619,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178974,77526.00
12/26/2015 20:15,2,0.000,ALERT,212.61,302.37,59.981,1451178904,"201051344000983","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,311484.0,311484.0,8628,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178976,77527.00
12/26/2015 20:15,2,0.000,ALERT,212.61,302.07,59.954,1451178904,"201051344001158","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,306938.0,306938.0,8649,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178977,77528.00
12/26/2015 20:15,2,0.000,ALERT,213.06,302.68,59.981,1451178904,"201051344000576","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,309130.7,309130.7,8634,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451178979,77529.00
12/26/2015 20:15,2,0.000,ALERT,211.48,298.17,59.981,1451178904,"274151322000087","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,555790.9,555790.9,2511,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451178981,77530.00
12/26/2015 20:30,2,0.000,ALERT,212.83,302.07,60.023,1451179803,"201051344000645","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,309739.9,309739.9,8636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179805,77531.00
12/26/2015 20:30,2,0.000,ALERT,211.25,299.07,59.975,1451179803,"274151322000085","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,583045.9,583045.9,2505,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179807,77532.00
12/26/2015 20:30,2,0.000,ALERT,213.06,302.07,59.986,1451179803,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,302605.1,302605.1,8648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179808,77533.00
12/26/2015 20:30,2,0.000,ALERT,212.61,302.37,59.965,1451179803,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,303655.0,303655.0,8645,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179810,77534.00
12/26/2015 20:30,2,0.000,ALERT,211.25,300.27,60.012,1451179803,"201051344000646","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,308509.2,308509.2,13281,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179812,77535.00
12/26/2015 20:30,2,0.000,ALERT,211.03,299.67,59.975,1451179803,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,590644.7,590644.7,2513,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179814,77536.00
12/26/2015 20:30,2,0.000,ALERT,211.70,300.57,59.975,1451179803,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,313107.3,313107.3,13285,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179816,77537.00
12/26/2015 20:30,2,0.000,ALERT,211.48,300.87,59.986,1451179803,"201051344001230","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,311601.1,311601.1,13328,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179818,77538.00
12/26/2015 20:30,2,0.000,ALERT,211.93,301.47,59.986,1451179803,"201051344000582","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,306442.2,306442.2,13285,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179820,77539.00
12/26/2015 20:30,2,0.000,ALERT,211.03,300.27,59.975,1451179803,"201051344000955","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,315401.3,315401.3,13283,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451179821,77540.00
12/26/2015 20:30,2,0.000,ALERT,211.25,298.77,59.996,1451179803,"274151322000094","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,476297.3,476297.3,2602,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179823,77541.00
12/26/2015 20:30,2,0.000,ALERT,212.61,302.98,59.949,1451179803,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,317204.6,317204.6,8641,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179825,77542.00
12/26/2015 20:30,2,0.000,ALERT,211.25,300.57,59.991,1451179803,"201051344000890","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,313950.3,313950.3,13299,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179827,77543.00
12/26/2015 20:30,2,0.000,ALERT,211.70,300.27,59.991,1451179803,"201051344000438","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,315663.8,315663.8,13286,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179829,77544.00
12/26/2015 20:30,2,0.000,ALERT,211.70,299.67,59.986,1451179803,"201051344000417","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,309870.3,309870.3,13300,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179830,77545.00
12/26/2015 20:30,2,0.000,ALERT,211.48,299.97,59.981,1451179803,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,585073.7,585073.7,2523,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179832,77546.00
12/26/2015 20:30,2,0.000,ALERT,211.93,299.67,59.986,1451179803,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,621411.2,621411.2,2514,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179834,77547.00
12/26/2015 20:30,2,0.000,ALERT,212.61,302.98,59.986,1451179803,"201051344000868","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,301267.7,301267.7,8633,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179836,77548.00
12/26/2015 20:30,2,0.000,ALERT,211.48,300.57,59.981,1451179803,"274151322000095","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,614324.7,614324.7,2520,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179838,77549.00
12/26/2015 20:30,2,0.000,ALERT,212.38,301.77,59.996,1451179803,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,301582.5,301582.5,8632,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179839,77550.00
12/26/2015 20:30,2,0.000,ALERT,211.25,299.37,59.944,1451179803,"201051344001025","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,313650.2,313650.2,13288,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451179841,77551.00
12/26/2015 20:30,2,0.000,ALERT,212.38,302.07,59.991,1451179803,"201051344000458","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,311575.8,311575.8,8637,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179843,77552.00
12/26/2015 20:30,2,0.000,ALERT,213.06,301.77,59.991,1451179803,"201051344000853","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,308418.6,308418.6,8647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179845,77553.00
12/26/2015 20:30,2,0.000,ALERT,211.70,300.27,59.986,1451179803,"201051344000685","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,315242.8,315242.8,13313,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451179847,77554.00
12/26/2015 20:30,2,0.000,ALERT,211.93,299.97,59.991,1451179803,"201051344000917","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,312918.9,312918.9,13320,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179849,77555.00
12/26/2015 20:30,2,0.000,ALERT,211.70,300.57,59.975,1451179803,"201051344001145","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,315973.4,315973.4,13324,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179850,77556.00
12/26/2015 20:30,2,0.000,ALERT,211.70,299.67,59.991,1451179803,"201051344000651","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,310117.7,310117.7,13298,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451179852,77557.00
12/26/2015 20:30,2,0.000,ALERT,211.03,299.37,59.986,1451179803,"274151322000088","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,568189.2,568189.2,2500,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179854,77558.00
12/26/2015 20:30,2,0.000,ALERT,211.93,298.77,59.986,1451179803,"274151322000068","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,476227.3,476227.3,2598,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179856,77559.00
12/26/2015 20:30,2,0.000,ALERT,211.25,300.27,59.991,1451179803,"201051344001135","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,306676.3,306676.3,13280,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179858,77560.00
12/26/2015 20:30,2,0.000,ALERT,212.16,302.98,60.012,1451179803,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,312673.2,312673.2,8641,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179859,77561.00
12/26/2015 20:30,2,0.000,ALERT,211.48,299.97,60.028,1451179803,"201051344001203","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,313025.2,313025.2,13302,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451179861,77562.00
12/26/2015 20:30,2,0.000,ALERT,211.25,299.37,59.981,1451179803,"274151322000054","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,580319.1,580319.1,2504,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179863,77563.00
12/26/2015 20:30,2,0.000,ALERT,212.83,301.77,59.996,1451179803,"201051344000867","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,301736.0,301736.0,8634,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451179865,77564.00
12/26/2015 20:30,2,0.000,ALERT,211.48,300.27,59.986,1451179803,"201051344001093","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,311291.1,311291.1,13308,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179867,77565.00
12/26/2015 20:30,2,0.000,ALERT,212.38,302.37,59.981,1451179803,"201051344000900","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,314700.2,314700.2,8632,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451179868,77566.00
12/26/2015 20:30,2,0.000,ALERT,212.83,301.47,60.018,1451179803,"201051344000648","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,308586.9,308586.9,8634,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179870,77567.00
12/26/2015 20:30,2,0.000,ALERT,212.38,302.37,60.007,1451179803,"201051344000569","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,316247.7,316247.7,8621,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179872,77568.00
12/26/2015 20:30,2,0.000,ALERT,212.38,302.37,60.007,1451179803,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,311484.0,311484.0,8630,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451179874,77569.00
12/26/2015 20:30,2,0.000,ALERT,212.61,302.07,59.975,1451179803,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,306938.0,306938.0,8651,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179876,77570.00
12/26/2015 20:30,2,0.000,ALERT,212.83,302.68,59.986,1451179803,"201051344000576","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,309130.7,309130.7,8636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179878,77571.00
12/26/2015 20:30,2,0.000,ALERT,211.48,298.47,59.981,1451179803,"274151322000087","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,555790.9,555790.9,2513,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451179880,77572.00
12/26/2015 20:45,2,0.000,ALERT,213.06,302.37,60.028,1451180704,"201051344000645","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,309739.9,309739.9,8638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180706,77573.00
12/26/2015 20:45,2,0.000,ALERT,211.25,298.77,59.970,1451180704,"274151322000085","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,583045.9,583045.9,2507,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180708,77574.00
12/26/2015 20:45,2,0.000,ALERT,213.06,302.07,60.007,1451180704,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,302605.1,302605.1,8650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451180709,77575.00
12/26/2015 20:45,2,0.000,ALERT,212.83,302.37,60.002,1451180704,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,303655.0,303655.0,8647,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451180711,77576.00
12/26/2015 20:45,2,0.000,ALERT,211.48,300.27,59.975,1451180704,"201051344000646","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,308509.2,308509.2,13283,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180713,77577.00
12/26/2015 20:45,2,0.000,ALERT,210.80,299.07,59.965,1451180704,"274151322000052","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,590644.7,590644.7,2515,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180715,77578.00
12/26/2015 20:45,2,0.000,ALERT,211.93,300.87,60.007,1451180704,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,313107.3,313107.3,13287,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180717,77579.00
12/26/2015 20:45,2,0.000,ALERT,211.48,300.87,59.986,1451180704,"201051344001230","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,311601.1,311601.1,13330,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180718,77580.00
12/26/2015 20:45,2,0.000,ALERT,212.16,301.17,59.981,1451180704,"201051344000582","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,306442.2,306442.2,13287,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180720,77581.00
12/26/2015 20:45,2,0.000,ALERT,211.25,300.57,59.991,1451180704,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,315401.3,315401.3,13285,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180722,77582.00
