ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 20:45,2,0.000,ALERT,211.25,298.17,59.970,1451180704,"274151322000094","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,476297.3,476297.3,2604,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180724,77583.00
12/26/2015 20:45,2,0.000,ALERT,212.38,302.68,59.975,1451180704,"201051344000579","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,317204.6,317204.6,8643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451180725,77584.00
12/26/2015 20:45,2,0.000,ALERT,211.48,300.87,59.986,1451180704,"201051344000890","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,313950.3,313950.3,13301,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180727,77585.00
12/26/2015 20:45,2,0.000,ALERT,211.70,300.27,59.965,1451180704,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,315663.8,315663.8,13288,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180729,77586.00
12/26/2015 20:45,2,0.000,ALERT,211.70,299.97,59.981,1451180704,"201051344000417","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,309870.3,309870.3,13302,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180731,77587.00
12/26/2015 20:45,2,0.000,ALERT,211.48,299.37,59.975,1451180704,"274151322000083","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,585073.7,585073.7,2525,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451180733,77588.00
12/26/2015 20:45,2,0.000,ALERT,211.70,298.77,59.970,1451180704,"274151322000076","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,621411.2,621411.2,2516,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180734,77589.00
12/26/2015 20:45,2,0.000,ALERT,212.38,302.68,59.970,1451180704,"201051344000868","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,301267.7,301267.7,8635,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451180736,77590.00
12/26/2015 20:45,2,0.000,ALERT,211.03,299.97,59.981,1451180704,"274151322000095","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,614324.7,614324.7,2522,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180738,77591.00
12/26/2015 20:45,2,0.000,ALERT,212.38,302.07,59.965,1451180704,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,301582.5,301582.5,8634,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180740,77592.00
12/26/2015 20:45,2,0.000,ALERT,211.48,299.67,59.944,1451180704,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,313650.2,313650.2,13290,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451180742,77593.00
12/26/2015 20:45,2,0.000,ALERT,212.61,302.68,59.970,1451180704,"201051344000458","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,311575.8,311575.8,8639,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180744,77594.00
12/26/2015 20:45,2,0.000,ALERT,213.06,302.07,59.965,1451180704,"201051344000853","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,308418.6,308418.6,8649,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180745,77595.00
12/26/2015 20:45,2,0.000,ALERT,211.93,300.27,59.986,1451180704,"201051344000685","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,315242.8,315242.8,13315,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180747,77596.00
12/26/2015 20:45,2,0.000,ALERT,211.70,299.97,59.970,1451180704,"201051344000917","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,312918.9,312918.9,13322,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451180749,77597.00
12/26/2015 20:45,2,0.000,ALERT,211.93,300.87,59.933,1451180704,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,315973.4,315973.4,13326,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180751,77598.00
12/26/2015 20:45,2,0.000,ALERT,211.93,300.27,59.975,1451180704,"201051344000651","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,310117.7,310117.7,13300,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180752,77599.00
12/26/2015 20:45,2,0.000,ALERT,210.80,298.47,59.949,1451180704,"274151322000088","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,568189.2,568189.2,2502,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180754,77600.00
12/26/2015 20:45,2,0.000,ALERT,211.48,298.17,59.981,1451180704,"274151322000068","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,476227.3,476227.3,2600,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180756,77601.00
12/26/2015 20:45,2,0.000,ALERT,211.48,300.57,59.991,1451180704,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,306676.3,306676.3,13282,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180758,77602.00
12/26/2015 20:45,2,0.000,ALERT,212.38,302.98,59.981,1451180704,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,312673.2,312673.2,8643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180760,77603.00
12/26/2015 20:45,2,0.000,ALERT,211.70,299.97,59.975,1451180704,"201051344001203","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,313025.2,313025.2,13304,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180761,77604.00
12/26/2015 20:45,2,0.000,ALERT,211.03,299.67,59.975,1451180704,"274151322000054","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,580319.1,580319.1,2506,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180763,77605.00
12/26/2015 20:45,2,0.000,ALERT,212.83,301.77,60.007,1451180704,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,301736.0,301736.0,8636,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180765,77606.00
12/26/2015 20:45,2,0.000,ALERT,211.48,300.27,59.981,1451180704,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,311291.1,311291.1,13310,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451180767,77607.00
12/26/2015 20:45,2,0.000,ALERT,212.38,302.37,59.981,1451180704,"201051344000900","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,314700.2,314700.2,8634,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451180769,77608.00
12/26/2015 20:45,2,0.000,ALERT,212.61,301.47,59.991,1451180704,"201051344000648","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,308586.9,308586.9,8636,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180771,77609.00
12/26/2015 20:45,2,0.000,ALERT,212.61,302.98,59.986,1451180704,"201051344000569","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,316247.7,316247.7,8623,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180773,77610.00
12/26/2015 20:45,2,0.000,ALERT,212.38,302.37,59.986,1451180704,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,311484.0,311484.0,8632,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451180775,77611.00
12/26/2015 20:45,2,0.000,ALERT,212.61,302.07,59.981,1451180704,"201051344001158","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,306938.0,306938.0,8653,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180776,77612.00
12/26/2015 20:45,2,0.000,ALERT,213.06,302.98,60.034,1451180704,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,309130.7,309130.7,8638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180778,77613.00
12/26/2015 20:45,2,0.000,ALERT,211.03,298.17,59.954,1451180704,"274151322000087","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,555790.9,555790.9,2515,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451180780,77614.00
12/26/2015 21:00,2,0.000,ALERT,213.29,302.68,59.917,1451181603,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,309739.9,309739.9,8640,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181605,77615.00
12/26/2015 21:00,2,0.000,ALERT,211.70,299.67,59.986,1451181603,"274151322000085","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,583045.9,583045.9,2509,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181607,77616.00
12/26/2015 21:00,2,0.000,ALERT,213.29,302.68,59.965,1451181603,"201051344000633","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,302605.1,302605.1,8652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451181609,77617.00
12/26/2015 21:00,2,0.000,ALERT,212.83,302.68,59.954,1451181603,"201051344000469","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,303655.0,303655.0,8649,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181610,77618.00
12/26/2015 21:00,2,0.000,ALERT,211.70,300.57,59.996,1451181603,"201051344000646","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,308509.2,308509.2,13285,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181612,77619.00
12/26/2015 21:00,2,0.000,ALERT,211.25,299.07,59.959,1451181603,"274151322000052","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,590644.7,590644.7,2517,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181614,77620.00
12/26/2015 21:00,2,0.000,ALERT,211.93,301.17,59.959,1451181603,"201051344000585","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,313107.3,313107.3,13289,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181616,77621.00
12/26/2015 21:00,2,0.000,ALERT,211.70,301.17,59.928,1451181603,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,311601.1,311601.1,13332,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451181618,77622.00
12/26/2015 21:00,2,0.000,ALERT,212.61,302.07,59.954,1451181603,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,306442.2,306442.2,13289,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451181620,77623.00
12/26/2015 21:00,2,0.000,ALERT,211.25,300.57,59.996,1451181603,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,315401.3,315401.3,13287,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181622,77624.00
12/26/2015 21:00,2,0.000,ALERT,211.25,299.07,59.949,1451181603,"274151322000094","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,476297.3,476297.3,2606,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181623,77625.00
12/26/2015 21:00,2,0.000,ALERT,212.83,303.88,59.933,1451181603,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,317204.6,317204.6,8645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451181625,77626.00
12/26/2015 21:00,2,0.000,ALERT,211.70,300.57,59.954,1451181603,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,313950.3,313950.3,13303,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451181627,77627.00
12/26/2015 21:00,2,0.000,ALERT,211.93,300.27,59.959,1451181603,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,315663.8,315663.8,13290,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181629,77628.00
12/26/2015 21:00,2,0.000,ALERT,211.93,299.67,59.954,1451181603,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,309870.3,309870.3,13304,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181630,77629.00
12/26/2015 21:00,2,0.000,ALERT,211.48,299.67,59.981,1451181603,"274151322000083","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,585073.7,585073.7,2527,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181632,77630.00
12/26/2015 21:00,2,0.000,ALERT,212.16,299.67,59.970,1451181603,"274151322000076","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,621411.2,621411.2,2518,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181634,77631.00
12/26/2015 21:00,2,0.000,ALERT,212.83,303.88,59.991,1451181603,"201051344000868","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,301267.7,301267.7,8637,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451181636,77632.00
12/26/2015 21:00,2,0.000,ALERT,211.48,300.57,59.965,1451181603,"274151322000095","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,614324.7,614324.7,2524,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181638,77633.00
12/26/2015 21:00,2,0.000,ALERT,212.38,302.68,59.996,1451181603,"201051344000988","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,301582.5,301582.5,8636,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181639,77634.00
12/26/2015 21:00,2,0.000,ALERT,211.70,299.97,59.981,1451181603,"201051344001025","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,313650.2,313650.2,13292,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181641,77635.00
12/26/2015 21:00,2,0.000,ALERT,212.61,302.98,60.012,1451181603,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,311575.8,311575.8,8641,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181643,77636.00
12/26/2015 21:00,2,0.000,ALERT,213.29,302.68,59.981,1451181603,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,308418.6,308418.6,8651,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181645,77637.00
12/26/2015 21:00,2,0.000,ALERT,212.16,300.57,59.970,1451181603,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,315242.8,315242.8,13317,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451181647,77638.00
12/26/2015 21:00,2,0.000,ALERT,211.93,299.97,59.975,1451181603,"201051344000917","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,312918.9,312918.9,13324,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181649,77639.00
12/26/2015 21:00,2,0.000,ALERT,211.93,300.27,59.949,1451181603,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,315973.4,315973.4,13328,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181650,77640.00
12/26/2015 21:00,2,0.000,ALERT,211.93,299.67,59.970,1451181603,"201051344000651","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,310117.7,310117.7,13302,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181652,77641.00
12/26/2015 21:00,2,0.000,ALERT,211.03,299.37,59.970,1451181603,"274151322000088","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,568189.2,568189.2,2504,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181654,77642.00
12/26/2015 21:00,2,0.000,ALERT,212.16,299.07,59.965,1451181603,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,476227.3,476227.3,2602,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181656,77643.00
12/26/2015 21:00,2,0.000,ALERT,211.48,300.57,59.959,1451181603,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,306676.3,306676.3,13284,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181658,77644.00
12/26/2015 21:00,2,0.000,ALERT,212.38,302.98,59.991,1451181603,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,312673.2,312673.2,8645,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181659,77645.00
12/26/2015 21:00,2,0.000,ALERT,211.70,300.27,60.012,1451181603,"201051344001203","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,313025.2,313025.2,13306,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451181661,77646.00
12/26/2015 21:00,2,0.000,ALERT,211.48,299.67,60.012,1451181603,"274151322000054","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,580319.1,580319.1,2508,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181663,77647.00
12/26/2015 21:00,2,0.000,ALERT,213.06,302.07,59.949,1451181603,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,301736.0,301736.0,8638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181665,77648.00
12/26/2015 21:00,2,0.000,ALERT,211.70,300.27,59.991,1451181603,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,311291.1,311291.1,13312,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181667,77649.00
12/26/2015 21:00,2,0.000,ALERT,212.61,302.68,60.028,1451181603,"201051344000900","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,314700.2,314700.2,8636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451181668,77650.00
12/26/2015 21:00,2,0.000,ALERT,212.83,302.07,59.981,1451181603,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,308586.9,308586.9,8638,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181670,77651.00
12/26/2015 21:00,2,0.000,ALERT,212.61,303.58,59.981,1451181603,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,316247.7,316247.7,8625,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181672,77652.00
12/26/2015 21:00,2,0.000,ALERT,212.61,302.98,59.975,1451181603,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,311484.0,311484.0,8634,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181674,77653.00
12/26/2015 21:00,2,0.000,ALERT,212.83,302.68,59.965,1451181603,"201051344001158","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,306938.0,306938.0,8655,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181676,77654.00
12/26/2015 21:00,2,0.000,ALERT,213.29,303.58,59.981,1451181603,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,309130.7,309130.7,8640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451181677,77655.00
12/26/2015 21:00,2,0.000,ALERT,211.48,299.07,59.975,1451181603,"274151322000087","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,555790.9,555790.9,2517,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451181679,77656.00
12/26/2015 21:15,2,0.000,ALERT,213.29,303.28,59.954,1451182503,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,309739.9,309739.9,8642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451182505,77657.00
12/26/2015 21:15,2,0.000,ALERT,211.48,299.67,59.959,1451182503,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,583045.9,583045.9,2511,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182507,77658.00
12/26/2015 21:15,2,0.000,ALERT,213.51,303.28,59.965,1451182503,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,302605.1,302605.1,8654,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182509,77659.00
12/26/2015 21:15,2,0.000,ALERT,212.83,303.28,59.954,1451182503,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,303655.0,303655.0,8651,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182511,77660.00
12/26/2015 21:15,2,0.000,ALERT,211.70,300.87,59.970,1451182503,"201051344000646","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,308509.2,308509.2,13287,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451182513,77661.00
12/26/2015 21:15,2,0.000,ALERT,211.25,299.67,59.986,1451182503,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,590644.7,590644.7,2519,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182515,77662.00
12/26/2015 21:15,2,0.000,ALERT,212.38,301.17,60.018,1451182503,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,313107.3,313107.3,13291,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182516,77663.00
12/26/2015 21:15,2,0.000,ALERT,212.16,301.47,59.970,1451182503,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,311601.1,311601.1,13334,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182518,77664.00
12/26/2015 21:15,2,0.000,ALERT,212.61,301.77,59.970,1451182503,"201051344000582","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,306442.2,306442.2,13291,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182520,77665.00
12/26/2015 21:15,2,0.000,ALERT,211.70,300.87,59.975,1451182503,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,315401.3,315401.3,13289,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182522,77666.00
12/26/2015 21:15,2,0.000,ALERT,211.70,298.77,59.981,1451182503,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,476297.3,476297.3,2608,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182524,77667.00
12/26/2015 21:15,2,0.000,ALERT,212.83,303.58,59.949,1451182503,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,317204.6,317204.6,8647,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182525,77668.00
12/26/2015 21:15,2,0.000,ALERT,211.70,301.17,59.996,1451182503,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,313950.3,313950.3,13305,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182527,77669.00
12/26/2015 21:15,2,0.000,ALERT,212.16,300.87,59.981,1451182503,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,315663.8,315663.8,13292,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182529,77670.00
12/26/2015 21:15,2,0.000,ALERT,212.16,300.27,59.928,1451182503,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,309870.3,309870.3,13306,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182531,77671.00
12/26/2015 21:15,2,0.000,ALERT,211.70,299.67,59.975,1451182503,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,585073.7,585073.7,2529,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182532,77672.00
12/26/2015 21:15,2,0.000,ALERT,212.16,299.97,59.970,1451182503,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,621411.2,621411.2,2520,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182534,77673.00
12/26/2015 21:15,2,0.000,ALERT,212.83,303.58,59.986,1451182503,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,301267.7,301267.7,8639,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182536,77674.00
12/26/2015 21:15,2,0.000,ALERT,211.70,300.57,59.954,1451182503,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,614324.7,614324.7,2526,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182538,77675.00
12/26/2015 21:15,2,0.000,ALERT,212.83,302.68,59.981,1451182503,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,301582.5,301582.5,8638,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182540,77676.00
12/26/2015 21:15,2,0.000,ALERT,211.93,300.27,59.981,1451182503,"201051344001025","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,313650.2,313650.2,13294,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182542,77677.00
12/26/2015 21:15,2,0.000,ALERT,212.83,302.98,59.986,1451182503,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,311575.8,311575.8,8643,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182543,77678.00
12/26/2015 21:15,2,0.000,ALERT,213.29,302.68,59.986,1451182503,"201051344000853","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,308418.6,308418.6,8653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182545,77679.00
12/26/2015 21:15,2,0.000,ALERT,212.38,301.17,59.981,1451182503,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,315242.8,315242.8,13319,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451182547,77680.00
12/26/2015 21:15,2,0.000,ALERT,212.16,300.27,59.996,1451182503,"201051344000917","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,312918.9,312918.9,13326,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182549,77681.00
12/26/2015 21:15,2,0.000,ALERT,212.16,301.17,59.986,1451182503,"201051344001145","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,315973.4,315973.4,13330,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182551,77682.00
12/26/2015 21:15,2,0.000,ALERT,212.38,300.57,59.996,1451182503,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,310117.7,310117.7,13304,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182553,77683.00
12/26/2015 21:15,2,0.000,ALERT,211.03,299.67,60.018,1451182503,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,568189.2,568189.2,2506,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182555,77684.00
12/26/2015 21:15,2,0.000,ALERT,212.16,298.77,59.986,1451182503,"274151322000068","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,476227.3,476227.3,2604,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182556,77685.00
12/26/2015 21:15,2,0.000,ALERT,211.70,300.87,59.996,1451182503,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,306676.3,306676.3,13286,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451182558,77686.00
12/26/2015 21:15,2,0.000,ALERT,212.38,303.28,59.996,1451182503,"201051344000594","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,312673.2,312673.2,8647,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451182560,77687.00
12/26/2015 21:15,2,0.000,ALERT,212.16,300.57,60.007,1451182503,"201051344001203","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,313025.2,313025.2,13308,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451182562,77688.00
12/26/2015 21:15,2,0.000,ALERT,211.48,299.37,59.991,1451182503,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,580319.1,580319.1,2510,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182564,77689.00
12/26/2015 21:15,2,0.000,ALERT,213.06,302.37,59.981,1451182503,"201051344000867","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,301736.0,301736.0,8640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182566,77690.00
12/26/2015 21:15,2,0.000,ALERT,212.16,300.87,60.023,1451182503,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,311291.1,311291.1,13314,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182567,77691.00
12/26/2015 21:15,2,0.000,ALERT,212.61,302.98,60.007,1451182503,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,314700.2,314700.2,8638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451182569,77692.00
12/26/2015 21:15,2,0.000,ALERT,213.06,302.37,59.996,1451182503,"201051344000648","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,308586.9,308586.9,8640,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451182571,77693.00
12/26/2015 21:15,2,0.000,ALERT,213.06,303.58,60.002,1451182503,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,316247.7,316247.7,8627,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182573,77694.00
12/26/2015 21:15,2,0.000,ALERT,212.83,303.28,59.991,1451182503,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,311484.0,311484.0,8636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451182575,77695.00
12/26/2015 21:15,2,0.000,ALERT,213.06,303.28,59.959,1451182503,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,306938.0,306938.0,8657,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182577,77696.00
12/26/2015 21:15,2,0.000,ALERT,213.51,303.58,59.996,1451182503,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,309130.7,309130.7,8642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182578,77697.00
12/26/2015 21:15,2,0.000,ALERT,211.70,298.47,60.023,1451182503,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,555790.9,555790.9,2519,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451182580,77698.00
12/26/2015 21:30,2,0.000,ALERT,213.29,303.88,59.986,1451183403,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,309739.9,309739.9,8644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451183405,77699.00
12/26/2015 21:30,2,0.000,ALERT,211.93,299.97,59.965,1451183403,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,583045.9,583045.9,2513,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183407,77700.00
12/26/2015 21:30,2,0.000,ALERT,213.51,303.58,60.012,1451183403,"201051344000633","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,302605.1,302605.1,8656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183409,77701.00
12/26/2015 21:30,2,0.000,ALERT,213.06,303.88,59.991,1451183403,"201051344000469","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,303655.0,303655.0,8653,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183410,77702.00
12/26/2015 21:30,2,0.000,ALERT,211.93,301.47,59.991,1451183403,"201051344000646","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,308509.2,308509.2,13289,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183412,77703.00
12/26/2015 21:30,2,0.000,ALERT,211.48,299.97,59.959,1451183403,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,590644.7,590644.7,2521,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183414,77704.00
12/26/2015 21:30,2,0.000,ALERT,212.38,301.47,60.034,1451183403,"201051344000585","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,313107.3,313107.3,13293,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183416,77705.00
12/26/2015 21:30,2,0.000,ALERT,212.38,301.77,59.991,1451183403,"201051344001230","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,311601.1,311601.1,13336,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183418,77706.00
12/26/2015 21:30,2,0.000,ALERT,212.83,302.37,59.986,1451183403,"201051344000582","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,306442.2,306442.2,13293,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183420,77707.00
12/26/2015 21:30,2,0.000,ALERT,211.70,301.17,59.954,1451183403,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,315401.3,315401.3,13291,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183422,77708.00
12/26/2015 21:30,2,0.000,ALERT,211.70,299.67,59.991,1451183403,"274151322000094","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,476297.3,476297.3,2610,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183423,77709.00
12/26/2015 21:30,2,0.000,ALERT,212.83,304.18,59.996,1451183403,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,317204.6,317204.6,8649,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451183425,77710.00
12/26/2015 21:30,2,0.000,ALERT,212.16,301.77,59.991,1451183403,"201051344000890","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,313950.3,313950.3,13307,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183427,77711.00
12/26/2015 21:30,2,0.000,ALERT,212.38,301.47,59.991,1451183403,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,315663.8,315663.8,13294,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183429,77712.00
12/26/2015 21:30,2,0.000,ALERT,212.61,300.87,60.023,1451183403,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,309870.3,309870.3,13308,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183430,77713.00
12/26/2015 21:30,2,0.000,ALERT,211.93,301.17,59.986,1451183403,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,585073.7,585073.7,2531,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183432,77714.00
12/26/2015 21:30,2,0.000,ALERT,212.38,300.27,59.986,1451183403,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,621411.2,621411.2,2522,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451183434,77715.00
12/26/2015 21:30,2,0.000,ALERT,213.06,304.18,60.018,1451183403,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,301267.7,301267.7,8641,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183436,77716.00
12/26/2015 21:30,2,0.000,ALERT,211.93,301.47,59.986,1451183403,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,614324.7,614324.7,2528,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183438,77717.00
12/26/2015 21:30,2,0.000,ALERT,212.83,302.98,59.975,1451183403,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,301582.5,301582.5,8640,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451183440,77718.00
12/26/2015 21:30,2,0.000,ALERT,212.16,300.87,59.986,1451183403,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,313650.2,313650.2,13296,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183442,77719.00
12/26/2015 21:30,2,0.000,ALERT,213.06,303.58,59.991,1451183403,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,311575.8,311575.8,8645,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183444,77720.00
12/26/2015 21:30,2,0.000,ALERT,213.51,303.28,59.975,1451183403,"201051344000853","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,308418.6,308418.6,8655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451183445,77721.00
12/26/2015 21:30,2,0.000,ALERT,212.61,301.47,60.012,1451183403,"201051344000685","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,315242.8,315242.8,13321,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183447,77722.00
12/26/2015 21:30,2,0.000,ALERT,212.38,300.87,60.012,1451183403,"201051344000917","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,312918.9,312918.9,13328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183449,77723.00
12/26/2015 21:30,2,0.000,ALERT,212.61,301.47,59.991,1451183403,"201051344001145","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,315973.4,315973.4,13332,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183451,77724.00
12/26/2015 21:30,2,0.000,ALERT,212.38,300.87,59.981,1451183403,"201051344000651","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,310117.7,310117.7,13306,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183453,77725.00
12/26/2015 21:30,2,0.000,ALERT,211.48,299.97,59.975,1451183403,"274151322000088","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,568189.2,568189.2,2508,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183454,77726.00
12/26/2015 21:30,2,0.000,ALERT,212.38,299.97,59.975,1451183403,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,476227.3,476227.3,2606,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183456,77727.00
12/26/2015 21:30,2,0.000,ALERT,212.16,301.47,59.949,1451183403,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,306676.3,306676.3,13288,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183458,77728.00
