ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 21:30,2,0.000,ALERT,212.61,303.88,59.981,1451183403,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,312673.2,312673.2,8649,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183460,77729.00
12/26/2015 21:30,2,0.000,ALERT,212.38,300.87,59.975,1451183403,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,313025.2,313025.2,13310,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451183462,77730.00
12/26/2015 21:30,2,0.000,ALERT,211.70,300.57,59.965,1451183403,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,580319.1,580319.1,2512,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183463,77731.00
12/26/2015 21:30,2,0.000,ALERT,213.29,302.98,59.975,1451183403,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,301736.0,301736.0,8642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183465,77732.00
12/26/2015 21:30,2,0.000,ALERT,212.16,301.17,59.981,1451183403,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,311291.1,311291.1,13316,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183467,77733.00
12/26/2015 21:30,2,0.000,ALERT,212.83,303.28,59.975,1451183403,"201051344000900","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,314700.2,314700.2,8640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451183469,77734.00
12/26/2015 21:30,2,0.000,ALERT,213.06,302.68,59.975,1451183403,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,308586.9,308586.9,8642,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183471,77735.00
12/26/2015 21:30,2,0.000,ALERT,213.06,303.88,59.981,1451183403,"201051344000569","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,316247.7,316247.7,8629,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183473,77736.00
12/26/2015 21:30,2,0.000,ALERT,212.83,303.28,59.965,1451183403,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,311484.0,311484.0,8638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183475,77737.00
12/26/2015 21:30,2,0.000,ALERT,213.06,303.28,59.981,1451183403,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,306938.0,306938.0,8659,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451183476,77738.00
12/26/2015 21:30,2,0.000,ALERT,213.74,303.88,60.012,1451183403,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,309130.7,309130.7,8644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451183478,77739.00
12/26/2015 21:30,2,0.000,ALERT,211.70,299.67,59.970,1451183403,"274151322000087","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,555790.9,555790.9,2521,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451183480,77740.00
12/26/2015 21:45,2,0.000,ALERT,213.74,303.58,60.012,1451184303,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,309739.9,309739.9,8646,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451184305,77741.00
12/26/2015 21:45,2,0.000,ALERT,212.38,300.57,59.975,1451184303,"274151322000085","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,583045.9,583045.9,2515,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184307,77742.00
12/26/2015 21:45,2,0.000,ALERT,213.96,303.58,59.981,1451184303,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,302605.1,302605.1,8658,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184309,77743.00
12/26/2015 21:45,2,0.000,ALERT,213.29,303.58,59.986,1451184303,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,303655.0,303655.0,8655,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184310,77744.00
12/26/2015 21:45,2,0.000,ALERT,212.38,301.77,59.981,1451184303,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,308509.2,308509.2,13291,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184312,77745.00
12/26/2015 21:45,2,0.000,ALERT,211.93,301.47,59.981,1451184303,"274151322000052","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,590644.7,590644.7,2523,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184314,77746.00
12/26/2015 21:45,2,0.000,ALERT,212.83,301.77,59.975,1451184303,"201051344000585","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,313107.3,313107.3,13295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184316,77747.00
12/26/2015 21:45,2,0.000,ALERT,212.61,302.07,59.981,1451184303,"201051344001230","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,311601.1,311601.1,13338,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451184318,77748.00
12/26/2015 21:45,2,0.000,ALERT,213.29,302.68,59.981,1451184303,"201051344000582","219011344069620",0.00,-0.50,0,300.57,303.58,0.0,0.0,0.000,306442.2,306442.2,13295,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184320,77749.00
12/26/2015 21:45,2,0.000,ALERT,212.38,301.77,59.944,1451184303,"201051344000955","219011344069620",0.00,-0.50,0,299.67,302.68,0.0,0.0,0.000,315401.3,315401.3,13293,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184321,77750.00
12/26/2015 21:45,2,0.000,ALERT,212.16,300.27,59.949,1451184303,"274151322000094","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,476297.3,476297.3,2612,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184323,77751.00
12/26/2015 21:45,2,0.000,ALERT,213.29,304.48,59.975,1451184303,"201051344000579","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,317204.6,317204.6,8651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184325,77752.00
12/26/2015 21:45,2,0.000,ALERT,212.61,302.07,59.986,1451184303,"201051344000890","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,313950.3,313950.3,13309,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184327,77753.00
12/26/2015 21:45,2,0.000,ALERT,212.83,301.77,59.981,1451184303,"201051344000438","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,315663.8,315663.8,13296,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184329,77754.00
12/26/2015 21:45,2,0.000,ALERT,212.83,301.17,59.970,1451184303,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,309870.3,309870.3,13310,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184331,77755.00
12/26/2015 21:45,2,0.000,ALERT,212.38,301.17,59.965,1451184303,"274151322000083","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,585073.7,585073.7,2533,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184333,77756.00
12/26/2015 21:45,2,0.000,ALERT,212.83,300.87,59.949,1451184303,"274151322000076","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,621411.2,621411.2,2524,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184335,77757.00
12/26/2015 21:45,2,0.000,ALERT,213.29,304.18,59.959,1451184303,"201051344000868","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,301267.7,301267.7,8643,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184337,77758.00
12/26/2015 21:45,2,0.000,ALERT,212.16,302.07,59.981,1451184303,"274151322000095","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,614324.7,614324.7,2530,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184338,77759.00
12/26/2015 21:45,2,0.000,ALERT,213.06,303.58,59.965,1451184303,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,301582.5,301582.5,8642,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184340,77760.00
12/26/2015 21:45,2,0.000,ALERT,212.61,300.87,59.965,1451184303,"201051344001025","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,313650.2,313650.2,13298,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184342,77761.00
12/26/2015 21:45,2,0.000,ALERT,213.29,303.58,59.959,1451184303,"201051344000458","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,311575.8,311575.8,8647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184344,77762.00
12/26/2015 21:45,2,0.000,ALERT,213.74,303.28,59.933,1451184303,"201051344000853","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,308418.6,308418.6,8657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184346,77763.00
12/26/2015 21:45,2,0.000,ALERT,213.06,301.77,59.970,1451184303,"201051344000685","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,315242.8,315242.8,13323,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451184347,77764.00
12/26/2015 21:45,2,0.000,ALERT,213.06,301.17,59.965,1451184303,"201051344000917","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,312918.9,312918.9,13330,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451184349,77765.00
12/26/2015 21:45,2,0.000,ALERT,212.83,302.07,59.959,1451184303,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,315973.4,315973.4,13334,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451184351,77766.00
12/26/2015 21:45,2,0.000,ALERT,212.83,301.17,59.965,1451184303,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,310117.7,310117.7,13308,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184353,77767.00
12/26/2015 21:45,2,0.000,ALERT,211.93,301.17,59.959,1451184303,"274151322000088","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,568189.2,568189.2,2510,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184354,77768.00
12/26/2015 21:45,2,0.000,ALERT,212.83,300.57,59.949,1451184303,"274151322000068","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,476227.3,476227.3,2608,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184356,77769.00
12/26/2015 21:45,2,0.000,ALERT,212.38,301.77,59.959,1451184303,"201051344001135","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,306676.3,306676.3,13290,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451184358,77770.00
12/26/2015 21:45,2,0.000,ALERT,212.83,303.88,59.965,1451184303,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,312673.2,312673.2,8651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184360,77771.00
12/26/2015 21:45,2,0.000,ALERT,212.83,301.47,59.975,1451184303,"201051344001203","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,313025.2,313025.2,13312,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184362,77772.00
12/26/2015 21:45,2,0.000,ALERT,212.16,301.17,59.959,1451184303,"274151322000054","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,580319.1,580319.1,2514,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184364,77773.00
12/26/2015 21:45,2,0.000,ALERT,213.51,302.98,59.970,1451184303,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,301736.0,301736.0,8644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184366,77774.00
12/26/2015 21:45,2,0.000,ALERT,212.83,301.77,59.970,1451184303,"201051344001093","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,311291.1,311291.1,13318,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184367,77775.00
12/26/2015 21:45,2,0.000,ALERT,213.29,303.88,59.970,1451184303,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,314700.2,314700.2,8642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184369,77776.00
12/26/2015 21:45,2,0.000,ALERT,213.51,302.98,60.012,1451184303,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,308586.9,308586.9,8644,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451184371,77777.00
12/26/2015 21:45,2,0.000,ALERT,213.51,304.48,59.959,1451184303,"201051344000569","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,316247.7,316247.7,8631,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184373,77778.00
12/26/2015 21:45,2,0.000,ALERT,213.29,303.88,59.965,1451184303,"201051344000983","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,311484.0,311484.0,8640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184375,77779.00
12/26/2015 21:45,2,0.000,ALERT,213.51,303.58,59.991,1451184303,"201051344001158","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,306938.0,306938.0,8661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184376,77780.00
12/26/2015 21:45,2,0.000,ALERT,213.96,304.48,59.975,1451184303,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,309130.7,309130.7,8646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184378,77781.00
12/26/2015 21:45,2,0.000,ALERT,211.93,299.67,59.975,1451184303,"274151322000087","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,555790.9,555790.9,2523,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451184380,77782.00
12/26/2015 22:00,2,0.000,ALERT,213.74,303.58,59.965,1451185203,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,309739.9,309739.9,8648,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451185205,77783.00
12/26/2015 22:00,2,0.000,ALERT,212.61,301.47,60.002,1451185203,"274151322000085","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,583045.9,583045.9,2517,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185207,77784.00
12/26/2015 22:00,2,0.000,ALERT,214.19,303.58,59.959,1451185203,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,302605.1,302605.1,8660,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185209,77785.00
12/26/2015 22:00,2,0.000,ALERT,213.51,303.88,59.959,1451185203,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,303655.0,303655.0,8657,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451185211,77786.00
12/26/2015 22:00,2,0.000,ALERT,212.83,302.07,59.965,1451185203,"201051344000646","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,308509.2,308509.2,13293,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185213,77787.00
12/26/2015 22:00,2,0.000,ALERT,212.16,301.47,59.970,1451185203,"274151322000052","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,590644.7,590644.7,2525,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185215,77788.00
12/26/2015 22:00,2,0.000,ALERT,213.06,302.07,60.002,1451185203,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,313107.3,313107.3,13297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451185217,77789.00
12/26/2015 22:00,2,0.000,ALERT,213.06,302.37,59.970,1451185203,"201051344001230","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,311601.1,311601.1,13340,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185218,77790.00
12/26/2015 22:00,2,0.000,ALERT,213.51,302.98,59.959,1451185203,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,306442.2,306442.2,13297,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185220,77791.00
12/26/2015 22:00,2,0.000,ALERT,212.61,301.77,59.954,1451185203,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,315401.3,315401.3,13295,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185222,77792.00
12/26/2015 22:00,2,0.000,ALERT,212.83,301.17,59.975,1451185203,"274151322000094","219011344069620",0.00,-0.50,0,299.07,302.07,0.0,0.0,0.000,476297.3,476297.3,2614,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185224,77793.00
12/26/2015 22:00,2,0.000,ALERT,213.51,304.18,59.922,1451185203,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,317204.6,317204.6,8653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185226,77794.00
12/26/2015 22:00,2,0.000,ALERT,212.83,302.07,59.970,1451185203,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,313950.3,313950.3,13311,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185227,77795.00
12/26/2015 22:00,2,0.000,ALERT,213.06,301.77,59.965,1451185203,"201051344000438","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,315663.8,315663.8,13298,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185229,77796.00
12/26/2015 22:00,2,0.000,ALERT,213.06,301.17,59.965,1451185203,"201051344000417","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,309870.3,309870.3,13312,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185231,77797.00
12/26/2015 22:00,2,0.000,ALERT,212.83,302.07,59.970,1451185203,"274151322000083","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,585073.7,585073.7,2535,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185233,77798.00
12/26/2015 22:00,2,0.000,ALERT,213.29,302.07,59.965,1451185203,"274151322000076","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,621411.2,621411.2,2526,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185235,77799.00
12/26/2015 22:00,2,0.000,ALERT,213.74,304.78,60.007,1451185203,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,301267.7,301267.7,8645,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185237,77800.00
12/26/2015 22:00,2,0.000,ALERT,212.61,302.68,59.954,1451185203,"274151322000095","219011344069620",0.00,-0.50,0,300.87,303.88,0.0,0.0,0.000,614324.7,614324.7,2532,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185238,77801.00
12/26/2015 22:00,2,0.000,ALERT,213.29,303.58,59.944,1451185203,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.38,0.0,0.0,0.000,301582.5,301582.5,8644,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185240,77802.00
12/26/2015 22:00,2,0.000,ALERT,212.61,300.87,59.970,1451185203,"201051344001025","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,313650.2,313650.2,13300,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185242,77803.00
12/26/2015 22:00,2,0.000,ALERT,213.51,303.88,59.975,1451185203,"201051344000458","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,311575.8,311575.8,8649,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185244,77804.00
12/26/2015 22:00,2,0.000,ALERT,214.19,303.88,59.959,1451185203,"201051344000853","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,308418.6,308418.6,8659,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185246,77805.00
12/26/2015 22:00,2,0.000,ALERT,213.29,301.77,59.970,1451185203,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,315242.8,315242.8,13325,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451185248,77806.00
12/26/2015 22:00,2,0.000,ALERT,213.06,301.17,59.959,1451185203,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,312918.9,312918.9,13332,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185249,77807.00
12/26/2015 22:00,2,0.000,ALERT,213.06,301.77,59.965,1451185203,"201051344001145","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,315973.4,315973.4,13336,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451185251,77808.00
12/26/2015 22:00,2,0.000,ALERT,213.06,300.87,59.965,1451185203,"201051344000651","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,310117.7,310117.7,13310,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451185253,77809.00
12/26/2015 22:00,2,0.000,ALERT,212.16,300.87,59.965,1451185203,"274151322000088","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,568189.2,568189.2,2512,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185255,77810.00
12/26/2015 22:00,2,0.000,ALERT,213.51,301.17,59.991,1451185203,"274151322000068","219011344069620",0.00,1.00,0,299.37,302.07,0.0,0.0,0.000,476227.3,476227.3,2610,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185257,77811.00
12/26/2015 22:00,2,0.000,ALERT,212.83,301.77,59.949,1451185203,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,306676.3,306676.3,13292,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185259,77812.00
12/26/2015 22:00,2,0.000,ALERT,213.29,304.18,59.959,1451185203,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,312673.2,312673.2,8653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185261,77813.00
12/26/2015 22:00,2,0.000,ALERT,213.06,301.47,59.965,1451185203,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,313025.2,313025.2,13314,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451185262,77814.00
12/26/2015 22:00,2,0.000,ALERT,212.38,302.07,59.959,1451185203,"274151322000054","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,580319.1,580319.1,2516,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185264,77815.00
12/26/2015 22:00,2,0.000,ALERT,213.96,303.58,59.975,1451185203,"201051344000867","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,301736.0,301736.0,8646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185266,77816.00
12/26/2015 22:00,2,0.000,ALERT,213.06,301.77,59.965,1451185203,"201051344001093","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,311291.1,311291.1,13320,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185268,77817.00
12/26/2015 22:00,2,0.000,ALERT,213.51,303.88,60.007,1451185203,"201051344000900","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,314700.2,314700.2,8644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451185270,77818.00
12/26/2015 22:00,2,0.000,ALERT,213.96,303.28,59.965,1451185203,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,308586.9,308586.9,8646,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185272,77819.00
12/26/2015 22:00,2,0.000,ALERT,213.74,304.48,59.959,1451185203,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,316247.7,316247.7,8633,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451185273,77820.00
12/26/2015 22:00,2,0.000,ALERT,213.51,303.58,59.970,1451185203,"201051344000983","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,311484.0,311484.0,8642,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185275,77821.00
12/26/2015 22:00,2,0.000,ALERT,213.74,303.58,59.965,1451185203,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,306938.0,306938.0,8663,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185277,77822.00
12/26/2015 22:00,2,0.000,ALERT,213.96,304.18,59.959,1451185203,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,309130.7,309130.7,8648,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185279,77823.00
12/26/2015 22:00,2,0.000,ALERT,212.61,300.87,59.933,1451185203,"274151322000087","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,555790.9,555790.9,2525,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451185281,77824.00
12/26/2015 22:15,2,0.000,ALERT,213.96,303.58,59.954,1451186103,"201051344000645","219011344069620",0.00,0.50,0,298.17,305.98,0.0,0.0,0.000,309739.9,309739.9,8650,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451186105,77825.00
12/26/2015 22:15,2,0.000,ALERT,212.61,301.47,59.959,1451186103,"274151322000085","219011344069620",0.00,0.00,0,295.76,303.28,0.0,0.0,0.000,583045.9,583045.9,2519,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186107,77826.00
12/26/2015 22:15,2,0.000,ALERT,214.19,303.58,59.981,1451186103,"201051344000633","219011344069620",0.00,-0.50,0,296.66,305.38,0.0,0.0,0.000,302605.1,302605.1,8662,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186109,77827.00
12/26/2015 22:15,2,0.000,ALERT,213.74,303.88,59.986,1451186103,"201051344000469","219011344069620",0.00,-1.50,0,297.26,305.68,0.0,0.0,0.000,303655.0,303655.0,8659,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186111,77828.00
12/26/2015 22:15,2,0.000,ALERT,212.83,302.68,59.938,1451186103,"201051344000646","219011344069620",0.00,-1.00,0,296.06,303.88,0.0,0.0,0.000,308509.2,308509.2,13295,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186113,77829.00
12/26/2015 22:15,2,0.000,ALERT,212.38,302.07,59.959,1451186103,"274151322000052","219011344069620",0.00,0.00,0,295.46,303.58,0.0,0.0,0.000,590644.7,590644.7,2527,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186115,77830.00
12/26/2015 22:15,2,0.000,ALERT,213.06,302.68,59.970,1451186103,"201051344000585","219011344069620",0.00,0.00,0,296.06,304.18,0.0,0.0,0.000,313107.3,313107.3,13299,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451186116,77831.00
12/26/2015 22:15,2,0.000,ALERT,212.83,302.98,59.928,1451186103,"201051344001230","219011344069620",0.00,-0.50,0,296.66,304.48,0.0,0.0,0.000,311601.1,311601.1,13342,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186118,77832.00
12/26/2015 22:15,2,0.000,ALERT,213.51,303.88,59.970,1451186103,"201051344000582","219011344069620",0.00,-1.00,0,297.26,304.78,0.0,0.0,0.000,306442.2,306442.2,13299,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186120,77833.00
12/26/2015 22:15,2,0.000,ALERT,212.61,302.68,59.970,1451186103,"201051344000955","219011344069620",0.00,-0.50,0,296.36,303.88,0.0,0.0,0.000,315401.3,315401.3,13297,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186122,77834.00
12/26/2015 22:15,2,0.000,ALERT,212.61,300.87,59.965,1451186103,"274151322000094","219011344069620",0.00,-1.00,0,295.46,302.68,0.0,0.0,0.000,476297.3,476297.3,2616,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186124,77835.00
12/26/2015 22:15,2,0.000,ALERT,213.51,304.18,59.938,1451186103,"201051344000579","219011344069620",0.00,-0.50,0,298.77,306.58,0.0,0.0,0.000,317204.6,317204.6,8655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186126,77836.00
12/26/2015 22:15,2,0.000,ALERT,212.83,302.98,59.970,1451186103,"201051344000890","219011344069620",0.00,0.00,0,296.96,305.08,0.0,0.0,0.000,313950.3,313950.3,13313,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186127,77837.00
12/26/2015 22:15,2,0.000,ALERT,213.06,302.37,59.975,1451186103,"201051344000438","219011344069620",0.00,-1.00,0,296.36,304.48,0.0,0.0,0.000,315663.8,315663.8,13300,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451186129,77838.00
12/26/2015 22:15,2,0.000,ALERT,213.29,302.07,59.970,1451186103,"201051344000417","219011344069620",0.00,-0.50,0,296.06,303.28,0.0,0.0,0.000,309870.3,309870.3,13314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186131,77839.00
12/26/2015 22:15,2,0.000,ALERT,212.61,302.07,59.975,1451186103,"274151322000083","219011344069620",0.00,0.00,0,296.36,303.58,0.0,0.0,0.000,585073.7,585073.7,2537,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186133,77840.00
12/26/2015 22:15,2,0.000,ALERT,213.29,302.37,59.975,1451186103,"274151322000076","219011344069620",0.00,0.00,0,296.06,303.58,0.0,0.0,0.000,621411.2,621411.2,2528,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186134,77841.00
12/26/2015 22:15,2,0.000,ALERT,213.51,304.18,59.986,1451186103,"201051344000868","219011344069620",0.00,-0.50,0,298.77,306.58,0.0,0.0,0.000,301267.7,301267.7,8647,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186136,77842.00
12/26/2015 22:15,2,0.000,ALERT,212.83,302.98,59.991,1451186103,"274151322000095","219011344069620",0.00,-1.00,0,296.96,304.18,0.0,0.0,0.000,614324.7,614324.7,2534,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186138,77843.00
12/26/2015 22:15,2,0.000,ALERT,213.51,303.88,59.981,1451186103,"201051344000988","219011344069620",0.00,0.00,0,295.76,305.38,0.0,0.0,0.000,301582.5,301582.5,8646,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186140,77844.00
12/26/2015 22:15,2,0.000,ALERT,212.61,301.77,59.975,1451186103,"201051344001025","219011344069620",0.00,-1.00,0,295.76,304.48,0.0,0.0,0.000,313650.2,313650.2,13302,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451186142,77845.00
12/26/2015 22:15,2,0.000,ALERT,213.51,303.88,59.986,1451186103,"201051344000458","219011344069620",0.00,1.00,0,297.87,306.58,0.0,0.0,0.000,311575.8,311575.8,8651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186143,77846.00
12/26/2015 22:15,2,0.000,ALERT,214.19,303.88,59.981,1451186103,"201051344000853","219011344069620",0.00,-0.50,0,297.87,305.98,0.0,0.0,0.000,308418.6,308418.6,8661,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186145,77847.00
12/26/2015 22:15,2,0.000,ALERT,213.29,302.68,59.986,1451186103,"201051344000685","219011344069620",0.00,-0.50,0,296.36,303.88,0.0,0.0,0.000,315242.8,315242.8,13327,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186147,77848.00
12/26/2015 22:15,2,0.000,ALERT,213.06,302.07,59.981,1451186103,"201051344000917","219011344069620",0.00,1.00,0,295.16,303.28,0.0,0.0,0.000,312918.9,312918.9,13334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451186149,77849.00
12/26/2015 22:15,2,0.000,ALERT,213.29,302.68,59.949,1451186103,"201051344001145","219011344069620",0.00,-0.50,0,296.66,304.78,0.0,0.0,0.000,315973.4,315973.4,13338,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186151,77850.00
12/26/2015 22:15,2,0.000,ALERT,213.06,301.77,59.954,1451186103,"201051344000651","219011344069620",0.00,-1.50,0,295.76,303.58,0.0,0.0,0.000,310117.7,310117.7,13312,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186153,77851.00
12/26/2015 22:15,2,0.000,ALERT,212.38,301.47,60.018,1451186103,"274151322000088","219011344069620",0.00,0.50,0,295.46,302.98,0.0,0.0,0.000,568189.2,568189.2,2514,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186154,77852.00
12/26/2015 22:15,2,0.000,ALERT,213.29,300.87,59.975,1451186103,"274151322000068","219011344069620",0.00,0.50,0,295.16,302.37,0.0,0.0,0.000,476227.3,476227.3,2612,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186156,77853.00
12/26/2015 22:15,2,0.000,ALERT,212.38,302.37,59.975,1451186103,"201051344001135","219011344069620",0.00,-0.50,0,296.66,304.78,0.0,0.0,0.000,306676.3,306676.3,13294,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186158,77854.00
12/26/2015 22:15,2,0.000,ALERT,213.29,304.18,59.986,1451186103,"201051344000594","219011344069620",0.00,-0.50,0,297.87,305.98,0.0,0.0,0.000,312673.2,312673.2,8655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186160,77855.00
12/26/2015 22:15,2,0.000,ALERT,213.06,302.07,59.975,1451186103,"201051344001203","219011344069620",0.00,-0.50,0,296.06,305.68,0.0,0.0,0.000,313025.2,313025.2,13316,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186162,77856.00
12/26/2015 22:15,2,0.000,ALERT,212.61,301.47,60.007,1451186103,"274151322000054","219011344069620",0.00,0.50,0,295.76,303.58,0.0,0.0,0.000,580319.1,580319.1,2518,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186163,77857.00
12/26/2015 22:15,2,0.000,ALERT,213.96,303.28,60.018,1451186103,"201051344000867","219011344069620",0.00,0.50,0,297.57,306.28,0.0,0.0,0.000,301736.0,301736.0,8648,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186165,77858.00
12/26/2015 22:15,2,0.000,ALERT,213.06,302.37,59.965,1451186103,"201051344001093","219011344069620",0.00,0.50,0,296.36,303.88,0.0,0.0,0.000,311291.1,311291.1,13322,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186167,77859.00
12/26/2015 22:15,2,0.000,ALERT,213.29,303.58,59.959,1451186103,"201051344000900","219011344069620",0.00,-0.50,0,297.87,305.68,0.0,0.0,0.000,314700.2,314700.2,8646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186169,77860.00
12/26/2015 22:15,2,0.000,ALERT,213.74,302.98,59.975,1451186103,"201051344000648","219011344069620",0.00,-1.00,0,297.26,305.98,0.0,0.0,0.000,308586.9,308586.9,8648,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186170,77861.00
12/26/2015 22:15,2,0.000,ALERT,213.51,304.18,59.970,1451186103,"201051344000569","219011344069620",0.00,0.00,0,298.47,306.88,0.0,0.0,0.000,316247.7,316247.7,8635,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186172,77862.00
12/26/2015 22:15,2,0.000,ALERT,213.51,303.88,59.986,1451186103,"201051344000983","219011344069620",0.00,0.00,0,298.17,306.28,0.0,0.0,0.000,311484.0,311484.0,8644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186174,77863.00
12/26/2015 22:15,2,0.000,ALERT,213.74,303.88,59.928,1451186103,"201051344001158","219011344069620",0.00,-1.00,0,297.57,305.68,0.0,0.0,0.000,306938.0,306938.0,8665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451186176,77864.00
12/26/2015 22:15,2,0.000,ALERT,213.74,303.58,59.975,1451186103,"201051344000576","219011344069620",0.00,-0.50,0,298.47,305.98,0.0,0.0,0.000,309130.7,309130.7,8650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186178,77865.00
12/26/2015 22:15,2,0.000,ALERT,212.61,300.57,59.975,1451186103,"274151322000087","219011344069620",0.00,1.00,0,294.86,302.37,0.0,0.0,0.000,555790.9,555790.9,2527,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451186180,77866.00
12/26/2015 22:30,2,0.000,ALERT,214.19,304.18,60.002,1451187004,"201051344000645","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,309739.9,309739.9,8652,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187006,77867.00
12/26/2015 22:30,2,0.000,ALERT,213.06,302.37,60.007,1451187004,"274151322000085","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,583045.9,583045.9,2521,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187008,77868.00
12/26/2015 22:30,2,0.000,ALERT,214.41,304.18,59.996,1451187004,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,302605.1,302605.1,8664,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187010,77869.00
12/26/2015 22:30,2,0.000,ALERT,213.96,304.48,59.996,1451187004,"201051344000469","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,303655.0,303655.0,8661,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187011,77870.00
12/26/2015 22:30,2,0.000,ALERT,213.29,302.98,59.981,1451187004,"201051344000646","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,308509.2,308509.2,13297,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187013,77871.00
12/26/2015 22:30,2,0.000,ALERT,212.61,302.68,59.991,1451187004,"274151322000052","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,590644.7,590644.7,2529,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187015,77872.00
12/26/2015 22:30,2,0.000,ALERT,213.74,302.98,60.034,1451187004,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,313107.3,313107.3,13301,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187017,77873.00
12/26/2015 22:30,2,0.000,ALERT,213.51,303.58,60.002,1451187004,"201051344001230","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,311601.1,311601.1,13344,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187019,77874.00
