ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 22:30,2,0.000,ALERT,213.96,303.58,59.996,1451187004,"201051344000582","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,306442.2,306442.2,13301,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187021,77875.00
12/26/2015 22:30,2,0.000,ALERT,213.29,302.98,60.012,1451187004,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,315401.3,315401.3,13299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187022,77876.00
12/26/2015 22:30,2,0.000,ALERT,213.06,301.47,60.002,1451187004,"274151322000094","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,476297.3,476297.3,2618,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187024,77877.00
12/26/2015 22:30,2,0.000,ALERT,213.96,305.38,60.012,1451187004,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,317204.6,317204.6,8657,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187026,77878.00
12/26/2015 22:30,2,0.000,ALERT,213.51,303.58,60.023,1451187004,"201051344000890","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,313950.3,313950.3,13315,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187028,77879.00
12/26/2015 22:30,2,0.000,ALERT,213.51,302.98,60.012,1451187004,"201051344000438","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,315663.8,315663.8,13302,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451187030,77880.00
12/26/2015 22:30,2,0.000,ALERT,213.74,302.68,59.986,1451187004,"201051344000417","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,309870.3,309870.3,13316,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187032,77881.00
12/26/2015 22:30,2,0.000,ALERT,213.06,302.68,60.002,1451187004,"274151322000083","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,585073.7,585073.7,2539,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187034,77882.00
12/26/2015 22:30,2,0.000,ALERT,213.74,302.37,60.007,1451187004,"274151322000076","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,621411.2,621411.2,2530,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187036,77883.00
12/26/2015 22:30,2,0.000,ALERT,213.74,305.38,60.002,1451187004,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,301267.7,301267.7,8649,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187038,77884.00
12/26/2015 22:30,2,0.000,ALERT,213.06,303.58,60.002,1451187004,"274151322000095","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,614324.7,614324.7,2536,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187040,77885.00
12/26/2015 22:30,2,0.000,ALERT,213.96,304.78,60.012,1451187004,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,301582.5,301582.5,8648,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187041,77886.00
12/26/2015 22:30,2,0.000,ALERT,213.29,302.07,60.018,1451187004,"201051344001025","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,313650.2,313650.2,13304,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451187043,77887.00
12/26/2015 22:30,2,0.000,ALERT,213.96,304.78,60.018,1451187004,"201051344000458","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,311575.8,311575.8,8653,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187045,77888.00
12/26/2015 22:30,2,0.000,ALERT,214.64,304.48,60.002,1451187004,"201051344000853","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,308418.6,308418.6,8663,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187047,77889.00
12/26/2015 22:30,2,0.000,ALERT,213.74,302.98,60.007,1451187004,"201051344000685","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,315242.8,315242.8,13329,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451187049,77890.00
12/26/2015 22:30,2,0.000,ALERT,213.74,302.37,59.975,1451187004,"201051344000917","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,312918.9,312918.9,13336,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187050,77891.00
12/26/2015 22:30,2,0.000,ALERT,213.74,302.98,60.007,1451187004,"201051344001145","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,315973.4,315973.4,13340,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451187052,77892.00
12/26/2015 22:30,2,0.000,ALERT,213.51,302.07,60.028,1451187004,"201051344000651","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,310117.7,310117.7,13314,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451187054,77893.00
12/26/2015 22:30,2,0.000,ALERT,212.61,301.77,59.986,1451187004,"274151322000088","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,568189.2,568189.2,2516,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187056,77894.00
12/26/2015 22:30,2,0.000,ALERT,213.74,301.47,60.002,1451187004,"274151322000068","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,476227.3,476227.3,2614,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187058,77895.00
12/26/2015 22:30,2,0.000,ALERT,213.06,302.68,60.002,1451187004,"201051344001135","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,306676.3,306676.3,13296,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187059,77896.00
12/26/2015 22:30,2,0.000,ALERT,213.51,304.78,59.996,1451187004,"201051344000594","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,312673.2,312673.2,8657,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187061,77897.00
12/26/2015 22:30,2,0.000,ALERT,213.51,302.37,60.002,1451187004,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,313025.2,313025.2,13318,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187063,77898.00
12/26/2015 22:30,2,0.000,ALERT,212.83,302.37,60.002,1451187004,"274151322000054","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,580319.1,580319.1,2520,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187065,77899.00
12/26/2015 22:30,2,0.000,ALERT,214.19,304.18,60.034,1451187004,"201051344000867","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,301736.0,301736.0,8650,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187067,77900.00
12/26/2015 22:30,2,0.000,ALERT,213.51,302.68,60.018,1451187004,"201051344001093","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,311291.1,311291.1,13324,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187069,77901.00
12/26/2015 22:30,2,0.000,ALERT,213.96,304.78,60.007,1451187004,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,314700.2,314700.2,8648,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187071,77902.00
12/26/2015 22:30,2,0.000,ALERT,214.19,303.88,60.007,1451187004,"201051344000648","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,308586.9,308586.9,8650,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451187073,77903.00
12/26/2015 22:30,2,0.000,ALERT,214.19,305.68,60.002,1451187004,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,316247.7,316247.7,8637,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187075,77904.00
12/26/2015 22:30,2,0.000,ALERT,213.96,304.78,60.002,1451187004,"201051344000983","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,311484.0,311484.0,8646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187076,77905.00
12/26/2015 22:30,2,0.000,ALERT,214.19,304.78,60.007,1451187004,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,306938.0,306938.0,8667,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451187078,77906.00
12/26/2015 22:30,2,0.000,ALERT,214.64,305.38,60.007,1451187004,"201051344000576","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,309130.7,309130.7,8652,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187080,77907.00
12/26/2015 22:30,2,0.000,ALERT,213.06,301.17,59.996,1451187004,"274151322000087","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,555790.9,555790.9,2529,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187082,77908.00
12/26/2015 22:45,2,0.000,ALERT,214.41,304.48,59.996,1451187903,"201051344000645","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,309739.9,309739.9,8654,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187905,77909.00
12/26/2015 22:45,2,0.000,ALERT,213.06,301.77,60.002,1451187903,"274151322000085","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,583045.9,583045.9,2523,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187907,77910.00
12/26/2015 22:45,2,0.000,ALERT,214.64,304.18,60.007,1451187903,"201051344000633","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,302605.1,302605.1,8666,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187909,77911.00
12/26/2015 22:45,2,0.000,ALERT,214.19,304.78,60.012,1451187903,"201051344000469","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,303655.0,303655.0,8663,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187911,77912.00
12/26/2015 22:45,2,0.000,ALERT,213.51,303.28,60.012,1451187903,"201051344000646","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,308509.2,308509.2,13299,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451187912,77913.00
12/26/2015 22:45,2,0.000,ALERT,212.61,302.68,60.002,1451187903,"274151322000052","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,590644.7,590644.7,2531,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187914,77914.00
12/26/2015 22:45,2,0.000,ALERT,213.74,303.58,59.981,1451187903,"201051344000585","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,313107.3,313107.3,13303,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187916,77915.00
12/26/2015 22:45,2,0.000,ALERT,213.51,303.88,60.007,1451187903,"201051344001230","219011344069620",0.00,-0.50,0,301.47,304.78,0.0,0.0,0.000,311601.1,311601.1,13346,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187918,77916.00
12/26/2015 22:45,2,0.000,ALERT,214.19,304.48,60.023,1451187903,"201051344000582","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,306442.2,306442.2,13303,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187919,77917.00
12/26/2015 22:45,2,0.000,ALERT,213.29,303.28,60.007,1451187903,"201051344000955","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,315401.3,315401.3,13301,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451187921,77918.00
12/26/2015 22:45,2,0.000,ALERT,212.83,301.77,59.996,1451187903,"274151322000094","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,476297.3,476297.3,2620,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187923,77919.00
12/26/2015 22:45,2,0.000,ALERT,213.96,305.38,60.028,1451187903,"201051344000579","219011344069620",0.00,-0.50,0,303.58,307.48,0.0,0.0,0.000,317204.6,317204.6,8659,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187925,77920.00
12/26/2015 22:45,2,0.000,ALERT,213.51,303.58,60.007,1451187903,"201051344000890","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,313950.3,313950.3,13317,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187927,77921.00
12/26/2015 22:45,2,0.000,ALERT,213.74,303.28,59.965,1451187903,"201051344000438","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,315663.8,315663.8,13304,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187929,77922.00
12/26/2015 22:45,2,0.000,ALERT,213.96,302.98,59.975,1451187903,"201051344000417","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,309870.3,309870.3,13318,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187930,77923.00
12/26/2015 22:45,2,0.000,ALERT,213.06,302.68,60.002,1451187903,"274151322000083","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,585073.7,585073.7,2541,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187932,77924.00
12/26/2015 22:45,2,0.000,ALERT,213.51,302.37,60.007,1451187903,"274151322000076","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,621411.2,621411.2,2532,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187934,77925.00
12/26/2015 22:45,2,0.000,ALERT,213.96,305.38,60.012,1451187903,"201051344000868","219011344069620",0.00,-0.50,0,303.58,307.48,0.0,0.0,0.000,301267.7,301267.7,8651,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187936,77926.00
12/26/2015 22:45,2,0.000,ALERT,213.06,303.28,60.002,1451187903,"274151322000095","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,614324.7,614324.7,2538,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187938,77927.00
12/26/2015 22:45,2,0.000,ALERT,213.74,304.18,60.007,1451187903,"201051344000988","219011344069620",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,301582.5,301582.5,8650,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187939,77928.00
12/26/2015 22:45,2,0.000,ALERT,213.51,302.68,60.002,1451187903,"201051344001025","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,313650.2,313650.2,13306,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187941,77929.00
12/26/2015 22:45,2,0.000,ALERT,213.96,304.48,60.002,1451187903,"201051344000458","219011344069620",0.00,1.00,0,302.98,307.48,0.0,0.0,0.000,311575.8,311575.8,8655,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187943,77930.00
12/26/2015 22:45,2,0.000,ALERT,214.64,304.18,60.007,1451187903,"201051344000853","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,308418.6,308418.6,8665,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187945,77931.00
12/26/2015 22:45,2,0.000,ALERT,214.19,303.28,59.996,1451187903,"201051344000685","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,315242.8,315242.8,13331,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187947,77932.00
12/26/2015 22:45,2,0.000,ALERT,213.96,302.98,59.996,1451187903,"201051344000917","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,312918.9,312918.9,13338,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187949,77933.00
12/26/2015 22:45,2,0.000,ALERT,213.96,303.58,59.996,1451187903,"201051344001145","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,315973.4,315973.4,13342,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187950,77934.00
12/26/2015 22:45,2,0.000,ALERT,213.74,302.37,59.981,1451187903,"201051344000651","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,310117.7,310117.7,13316,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187952,77935.00
12/26/2015 22:45,2,0.000,ALERT,212.38,302.07,59.991,1451187903,"274151322000088","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,568189.2,568189.2,2518,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187954,77936.00
12/26/2015 22:45,2,0.000,ALERT,213.51,301.47,59.981,1451187903,"274151322000068","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,476227.3,476227.3,2616,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187956,77937.00
12/26/2015 22:45,2,0.000,ALERT,213.29,303.28,59.944,1451187903,"201051344001135","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,306676.3,306676.3,13298,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187958,77938.00
12/26/2015 22:45,2,0.000,ALERT,213.51,304.48,59.949,1451187903,"201051344000594","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,312673.2,312673.2,8659,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187959,77939.00
12/26/2015 22:45,2,0.000,ALERT,213.74,302.98,60.023,1451187903,"201051344001203","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,313025.2,313025.2,13320,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451187961,77940.00
12/26/2015 22:45,2,0.000,ALERT,212.61,302.07,59.991,1451187903,"274151322000054","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,580319.1,580319.1,2522,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187963,77941.00
12/26/2015 22:45,2,0.000,ALERT,214.19,303.88,60.002,1451187903,"201051344000867","219011344069620",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,301736.0,301736.0,8652,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187965,77942.00
12/26/2015 22:45,2,0.000,ALERT,213.74,303.28,60.018,1451187903,"201051344001093","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,311291.1,311291.1,13326,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187966,77943.00
12/26/2015 22:45,2,0.000,ALERT,213.74,304.18,59.975,1451187903,"201051344000900","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,314700.2,314700.2,8650,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451187968,77944.00
12/26/2015 22:45,2,0.000,ALERT,214.19,303.58,60.002,1451187903,"201051344000648","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,308586.9,308586.9,8652,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187970,77945.00
12/26/2015 22:45,2,0.000,ALERT,214.19,305.08,59.996,1451187903,"201051344000569","219011344069620",0.00,-0.50,0,303.58,307.78,0.0,0.0,0.000,316247.7,316247.7,8639,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187972,77946.00
12/26/2015 22:45,2,0.000,ALERT,213.74,304.18,59.996,1451187903,"201051344000983","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,311484.0,311484.0,8648,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187974,77947.00
12/26/2015 22:45,2,0.000,ALERT,214.19,304.48,59.975,1451187903,"201051344001158","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,306938.0,306938.0,8669,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187976,77948.00
12/26/2015 22:45,2,0.000,ALERT,214.41,304.78,59.991,1451187903,"201051344000576","219011344069620",0.00,-0.50,0,303.28,306.88,0.0,0.0,0.000,309130.7,309130.7,8654,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187978,77949.00
12/26/2015 22:45,2,0.000,ALERT,213.06,301.17,59.996,1451187903,"274151322000087","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,555790.9,555790.9,2531,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451187979,77950.00
12/26/2015 23:00,2,0.000,ALERT,213.74,303.28,59.991,1451188804,"201051344000645","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,309739.9,309739.9,8656,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188806,77951.00
12/26/2015 23:00,2,0.000,ALERT,212.61,300.87,59.959,1451188804,"274151322000085","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,583045.9,583045.9,2525,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188807,77952.00
12/26/2015 23:00,2,0.000,ALERT,213.96,303.28,59.996,1451188804,"201051344000633","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,302605.1,302605.1,8668,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188809,77953.00
12/26/2015 23:00,2,0.000,ALERT,213.29,303.28,59.986,1451188804,"201051344000469","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,303655.0,303655.0,8665,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188811,77954.00
12/26/2015 23:00,2,0.000,ALERT,212.61,302.07,60.002,1451188804,"201051344000646","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,308509.2,308509.2,13301,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188813,77955.00
12/26/2015 23:00,2,0.000,ALERT,211.93,301.47,59.986,1451188804,"274151322000052","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,590644.7,590644.7,2533,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188815,77956.00
12/26/2015 23:00,2,0.000,ALERT,212.83,301.77,59.986,1451188804,"201051344000585","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,313107.3,313107.3,13305,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188817,77957.00
12/26/2015 23:00,2,0.000,ALERT,212.61,302.07,59.991,1451188804,"201051344001230","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,311601.1,311601.1,13348,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188819,77958.00
12/26/2015 23:00,2,0.000,ALERT,213.29,302.98,59.986,1451188804,"201051344000582","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,306442.2,306442.2,13305,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188821,77959.00
12/26/2015 23:00,2,0.000,ALERT,212.16,301.47,59.981,1451188804,"201051344000955","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,315401.3,315401.3,13303,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188823,77960.00
12/26/2015 23:00,2,0.000,ALERT,212.38,300.27,60.023,1451188804,"274151322000094","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,476297.3,476297.3,2622,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188824,77961.00
12/26/2015 23:00,2,0.000,ALERT,213.29,304.18,59.991,1451188804,"201051344000579","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,317204.6,317204.6,8661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188826,77962.00
12/26/2015 23:00,2,0.000,ALERT,212.61,302.07,60.007,1451188804,"201051344000890","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,313950.3,313950.3,13319,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188828,77963.00
12/26/2015 23:00,2,0.000,ALERT,212.83,301.47,59.933,1451188804,"201051344000438","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,315663.8,315663.8,13306,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188830,77964.00
12/26/2015 23:00,2,0.000,ALERT,212.83,301.17,60.007,1451188804,"201051344000417","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,309870.3,309870.3,13320,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188832,77965.00
12/26/2015 23:00,2,0.000,ALERT,212.61,300.87,59.991,1451188804,"274151322000083","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,585073.7,585073.7,2543,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188833,77966.00
12/26/2015 23:00,2,0.000,ALERT,213.06,300.87,59.996,1451188804,"274151322000076","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,621411.2,621411.2,2534,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188835,77967.00
12/26/2015 23:00,2,0.000,ALERT,213.51,304.48,59.970,1451188804,"201051344000868","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,301267.7,301267.7,8653,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188837,77968.00
12/26/2015 23:00,2,0.000,ALERT,212.38,301.77,59.965,1451188804,"274151322000095","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,614324.7,614324.7,2540,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188839,77969.00
12/26/2015 23:00,2,0.000,ALERT,213.06,303.28,59.975,1451188804,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.98,0.0,0.0,0.000,301582.5,301582.5,8652,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188841,77970.00
12/26/2015 23:00,2,0.000,ALERT,212.61,301.17,59.954,1451188804,"201051344001025","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,313650.2,313650.2,13308,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188842,77971.00
12/26/2015 23:00,2,0.000,ALERT,213.29,303.58,59.933,1451188804,"201051344000458","219011344069620",0.00,1.00,0,302.07,307.18,0.0,0.0,0.000,311575.8,311575.8,8657,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188844,77972.00
12/26/2015 23:00,2,0.000,ALERT,213.74,303.28,59.965,1451188804,"201051344000853","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,308418.6,308418.6,8667,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188847,77973.00
12/26/2015 23:00,2,0.000,ALERT,213.06,301.77,59.981,1451188804,"201051344000685","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,315242.8,315242.8,13333,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188849,77974.00
12/26/2015 23:00,2,0.000,ALERT,212.83,301.17,59.970,1451188804,"201051344000917","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,312918.9,312918.9,13340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188850,77975.00
12/26/2015 23:00,2,0.000,ALERT,212.83,301.77,59.975,1451188804,"201051344001145","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,315973.4,315973.4,13344,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188852,77976.00
12/26/2015 23:00,2,0.000,ALERT,212.83,301.17,59.986,1451188804,"201051344000651","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,310117.7,310117.7,13318,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188854,77977.00
12/26/2015 23:00,2,0.000,ALERT,211.93,299.97,59.981,1451188804,"274151322000088","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,568189.2,568189.2,2520,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188856,77978.00
12/26/2015 23:00,2,0.000,ALERT,213.06,299.97,59.938,1451188804,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,476227.3,476227.3,2618,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188857,77979.00
12/26/2015 23:00,2,0.000,ALERT,212.38,301.47,60.018,1451188804,"201051344001135","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,306676.3,306676.3,13300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188859,77980.00
12/26/2015 23:00,2,0.000,ALERT,213.06,305.08,59.975,1451188804,"201051344000594","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,312673.2,312673.2,8661,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188861,77981.00
12/26/2015 23:00,2,0.000,ALERT,212.61,301.17,59.975,1451188804,"201051344001203","219011344069620",0.00,-1.00,0,300.27,306.28,0.0,0.0,0.000,313025.2,313025.2,13322,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188863,77982.00
12/26/2015 23:00,2,0.000,ALERT,212.38,301.17,59.986,1451188804,"274151322000054","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,580319.1,580319.1,2524,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188865,77983.00
12/26/2015 23:00,2,0.000,ALERT,213.74,303.88,59.975,1451188804,"201051344000867","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,301736.0,301736.0,8654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188866,77984.00
12/26/2015 23:00,2,0.000,ALERT,212.61,301.77,59.938,1451188804,"201051344001093","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,311291.1,311291.1,13328,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188868,77985.00
12/26/2015 23:00,2,0.000,ALERT,213.29,304.18,59.991,1451188804,"201051344000900","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,314700.2,314700.2,8652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188870,77986.00
12/26/2015 23:00,2,0.000,ALERT,213.51,303.58,59.986,1451188804,"201051344000648","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,308586.9,308586.9,8654,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188872,77987.00
12/26/2015 23:00,2,0.000,ALERT,213.51,304.48,59.975,1451188804,"201051344000569","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,316247.7,316247.7,8641,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188874,77988.00
12/26/2015 23:00,2,0.000,ALERT,213.29,304.18,59.949,1451188804,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,311484.0,311484.0,8650,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188876,77989.00
12/26/2015 23:00,2,0.000,ALERT,213.51,303.88,59.986,1451188804,"201051344001158","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,306938.0,306938.0,8671,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451188877,77990.00
12/26/2015 23:00,2,0.000,ALERT,213.96,304.78,60.012,1451188804,"201051344000576","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,309130.7,309130.7,8656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188879,77991.00
12/26/2015 23:00,2,0.000,ALERT,212.38,299.37,59.975,1451188804,"274151322000087","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,555790.9,555790.9,2533,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451188881,77992.00
12/26/2015 23:15,2,0.000,ALERT,213.74,303.28,59.970,1451189703,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,309739.9,309739.9,8658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189705,77993.00
12/26/2015 23:15,2,0.000,ALERT,212.38,301.17,59.933,1451189703,"274151322000085","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,583045.9,583045.9,2527,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189707,77994.00
12/26/2015 23:15,2,0.000,ALERT,213.96,303.28,59.928,1451189703,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,302605.1,302605.1,8670,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189709,77995.00
12/26/2015 23:15,2,0.000,ALERT,213.29,303.28,60.002,1451189703,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,303655.0,303655.0,8667,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189711,77996.00
12/26/2015 23:15,2,0.000,ALERT,212.38,301.77,59.970,1451189703,"201051344000646","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,308509.2,308509.2,13303,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451189713,77997.00
12/26/2015 23:15,2,0.000,ALERT,212.16,301.17,60.007,1451189703,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,590644.7,590644.7,2535,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189714,77998.00
12/26/2015 23:15,2,0.000,ALERT,212.83,302.07,59.970,1451189703,"201051344000585","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,313107.3,313107.3,13307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451189716,77999.00
12/26/2015 23:15,2,0.000,ALERT,212.83,302.37,59.975,1451189703,"201051344001230","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,311601.1,311601.1,13350,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189718,78000.00
12/26/2015 23:15,2,0.000,ALERT,213.29,302.98,59.970,1451189703,"201051344000582","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,306442.2,306442.2,13307,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451189720,78001.00
12/26/2015 23:15,2,0.000,ALERT,212.38,302.07,59.965,1451189703,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,315401.3,315401.3,13305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189722,78002.00
12/26/2015 23:15,2,0.000,ALERT,212.61,301.17,59.965,1451189703,"274151322000094","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,476297.3,476297.3,2624,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189723,78003.00
12/26/2015 23:15,2,0.000,ALERT,213.29,304.18,59.965,1451189703,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,317204.6,317204.6,8663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451189725,78004.00
12/26/2015 23:15,2,0.000,ALERT,212.61,302.37,59.970,1451189703,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,313950.3,313950.3,13321,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451189727,78005.00
12/26/2015 23:15,2,0.000,ALERT,213.06,302.07,59.970,1451189703,"201051344000438","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,315663.8,315663.8,13308,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189729,78006.00
12/26/2015 23:15,2,0.000,ALERT,213.06,301.47,59.970,1451189703,"201051344000417","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,309870.3,309870.3,13322,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189731,78007.00
12/26/2015 23:15,2,0.000,ALERT,212.61,302.07,59.970,1451189703,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,585073.7,585073.7,2545,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189732,78008.00
12/26/2015 23:15,2,0.000,ALERT,213.06,301.17,59.981,1451189703,"274151322000076","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,621411.2,621411.2,2536,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189734,78009.00
12/26/2015 23:15,2,0.000,ALERT,213.29,304.18,59.981,1451189703,"201051344000868","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,301267.7,301267.7,8655,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189736,78010.00
12/26/2015 23:15,2,0.000,ALERT,212.38,302.68,59.986,1451189703,"274151322000095","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,614324.7,614324.7,2542,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451189738,78011.00
12/26/2015 23:15,2,0.000,ALERT,213.06,303.28,59.981,1451189703,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.68,0.0,0.0,0.000,301582.5,301582.5,8654,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189740,78012.00
12/26/2015 23:15,2,0.000,ALERT,212.61,301.17,59.986,1451189703,"201051344001025","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,313650.2,313650.2,13310,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451189742,78013.00
12/26/2015 23:15,2,0.000,ALERT,213.06,303.28,59.975,1451189703,"201051344000458","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,311575.8,311575.8,8659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189744,78014.00
12/26/2015 23:15,2,0.000,ALERT,213.74,303.28,59.975,1451189703,"201051344000853","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,308418.6,308418.6,8669,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189746,78015.00
12/26/2015 23:15,2,0.000,ALERT,213.29,302.37,59.986,1451189703,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,315242.8,315242.8,13335,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189747,78016.00
12/26/2015 23:15,2,0.000,ALERT,213.06,301.47,59.986,1451189703,"201051344000917","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,312918.9,312918.9,13342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189749,78017.00
12/26/2015 23:15,2,0.000,ALERT,213.06,302.07,60.018,1451189703,"201051344001145","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,315973.4,315973.4,13346,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189751,78018.00
12/26/2015 23:15,2,0.000,ALERT,212.83,301.47,59.991,1451189703,"201051344000651","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,310117.7,310117.7,13320,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189753,78019.00
12/26/2015 23:15,2,0.000,ALERT,211.93,301.17,59.981,1451189703,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,568189.2,568189.2,2522,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189755,78020.00
