ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2015 23:15,2,0.000,ALERT,212.83,300.27,59.975,1451189703,"274151322000068","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,476227.3,476227.3,2620,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189756,78021.00
12/26/2015 23:15,2,0.000,ALERT,212.61,302.07,59.986,1451189703,"201051344001135","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,306676.3,306676.3,13302,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189758,78022.00
12/26/2015 23:15,2,0.000,ALERT,212.83,303.88,59.965,1451189703,"201051344000594","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,312673.2,312673.2,8663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451189760,78023.00
12/26/2015 23:15,2,0.000,ALERT,212.83,301.77,59.991,1451189703,"201051344001203","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,313025.2,313025.2,13324,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189762,78024.00
12/26/2015 23:15,2,0.000,ALERT,212.16,301.47,59.981,1451189703,"274151322000054","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,580319.1,580319.1,2526,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189764,78025.00
12/26/2015 23:15,2,0.000,ALERT,213.51,303.28,59.981,1451189703,"201051344000867","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,301736.0,301736.0,8656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189765,78026.00
12/26/2015 23:15,2,0.000,ALERT,212.83,302.07,59.986,1451189703,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,311291.1,311291.1,13330,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189767,78027.00
12/26/2015 23:15,2,0.000,ALERT,213.29,303.58,59.986,1451189703,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,314700.2,314700.2,8654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189769,78028.00
12/26/2015 23:15,2,0.000,ALERT,213.51,302.68,59.991,1451189703,"201051344000648","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,308586.9,308586.9,8656,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189771,78029.00
12/26/2015 23:15,2,0.000,ALERT,213.29,304.18,59.986,1451189703,"201051344000569","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,316247.7,316247.7,8643,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189773,78030.00
12/26/2015 23:15,2,0.000,ALERT,213.29,303.58,60.018,1451189703,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,311484.0,311484.0,8652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189775,78031.00
12/26/2015 23:15,2,0.000,ALERT,213.29,303.28,59.970,1451189703,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,306938.0,306938.0,8673,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189776,78032.00
12/26/2015 23:15,2,0.000,ALERT,213.74,303.88,59.991,1451189703,"201051344000576","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,309130.7,309130.7,8658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189778,78033.00
12/26/2015 23:15,2,0.000,ALERT,212.16,299.97,59.975,1451189703,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,555790.9,555790.9,2535,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451189780,78034.00
12/26/2015 23:30,2,0.000,ALERT,213.96,304.48,60.002,1451190604,"201051344000645","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,309739.9,309739.9,8660,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190606,78035.00
12/26/2015 23:30,2,0.000,ALERT,212.61,301.17,59.986,1451190604,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,583045.9,583045.9,2529,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190608,78036.00
12/26/2015 23:30,2,0.000,ALERT,213.96,303.88,60.012,1451190604,"201051344000633","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,302605.1,302605.1,8672,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190610,78037.00
12/26/2015 23:30,2,0.000,ALERT,213.51,304.48,59.965,1451190604,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,303655.0,303655.0,8669,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190612,78038.00
12/26/2015 23:30,2,0.000,ALERT,212.61,302.07,60.012,1451190604,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,308509.2,308509.2,13305,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190614,78039.00
12/26/2015 23:30,2,0.000,ALERT,212.38,302.07,60.007,1451190604,"274151322000052","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,590644.7,590644.7,2537,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190615,78040.00
12/26/2015 23:30,2,0.000,ALERT,213.06,302.68,60.018,1451190604,"201051344000585","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,313107.3,313107.3,13309,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190617,78041.00
12/26/2015 23:30,2,0.000,ALERT,213.06,302.98,60.012,1451190604,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,311601.1,311601.1,13352,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190619,78042.00
12/26/2015 23:30,2,0.000,ALERT,213.51,303.58,60.012,1451190604,"201051344000582","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,306442.2,306442.2,13309,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190621,78043.00
12/26/2015 23:30,2,0.000,ALERT,212.61,302.37,60.007,1451190604,"201051344000955","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,315401.3,315401.3,13307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451190622,78044.00
12/26/2015 23:30,2,0.000,ALERT,212.61,301.47,60.007,1451190604,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,476297.3,476297.3,2626,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190624,78045.00
12/26/2015 23:30,2,0.000,ALERT,213.51,305.08,60.007,1451190604,"201051344000579","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,317204.6,317204.6,8665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190626,78046.00
12/26/2015 23:30,2,0.000,ALERT,213.06,302.98,60.012,1451190604,"201051344000890","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,313950.3,313950.3,13323,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190628,78047.00
12/26/2015 23:30,2,0.000,ALERT,213.06,302.37,59.970,1451190604,"201051344000438","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,315663.8,315663.8,13310,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451190630,78048.00
12/26/2015 23:30,2,0.000,ALERT,213.29,302.07,60.023,1451190604,"201051344000417","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,309870.3,309870.3,13324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190631,78049.00
12/26/2015 23:30,2,0.000,ALERT,212.61,302.07,59.970,1451190604,"274151322000083","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,585073.7,585073.7,2547,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190633,78050.00
12/26/2015 23:30,2,0.000,ALERT,213.29,301.77,60.002,1451190604,"274151322000076","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,621411.2,621411.2,2538,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190635,78051.00
12/26/2015 23:30,2,0.000,ALERT,213.51,304.78,60.007,1451190604,"201051344000868","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,301267.7,301267.7,8657,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190637,78052.00
12/26/2015 23:30,2,0.000,ALERT,212.38,302.98,60.002,1451190604,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,614324.7,614324.7,2544,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190639,78053.00
12/26/2015 23:30,2,0.000,ALERT,213.51,304.48,60.018,1451190604,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,301582.5,301582.5,8656,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451190641,78054.00
12/26/2015 23:30,2,0.000,ALERT,212.83,301.77,60.002,1451190604,"201051344001025","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,313650.2,313650.2,13312,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451190642,78055.00
12/26/2015 23:30,2,0.000,ALERT,213.29,304.18,59.981,1451190604,"201051344000458","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,311575.8,311575.8,8661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190644,78056.00
12/26/2015 23:30,2,0.000,ALERT,213.96,304.18,59.996,1451190604,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,308418.6,308418.6,8671,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451190646,78057.00
12/26/2015 23:30,2,0.000,ALERT,213.51,302.37,60.002,1451190604,"201051344000685","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315242.8,315242.8,13337,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190648,78058.00
12/26/2015 23:30,2,0.000,ALERT,213.06,302.07,60.007,1451190604,"201051344000917","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,312918.9,312918.9,13344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190650,78059.00
12/26/2015 23:30,2,0.000,ALERT,213.29,302.37,60.002,1451190604,"201051344001145","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,315973.4,315973.4,13348,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190651,78060.00
12/26/2015 23:30,2,0.000,ALERT,213.29,302.07,60.002,1451190604,"201051344000651","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,310117.7,310117.7,13322,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190653,78061.00
12/26/2015 23:30,2,0.000,ALERT,212.38,301.47,60.002,1451190604,"274151322000088","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,568189.2,568189.2,2524,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190655,78062.00
12/26/2015 23:30,2,0.000,ALERT,213.29,301.17,59.986,1451190604,"274151322000068","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,476227.3,476227.3,2622,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190657,78063.00
12/26/2015 23:30,2,0.000,ALERT,212.61,302.37,59.991,1451190604,"201051344001135","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,306676.3,306676.3,13304,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190659,78064.00
12/26/2015 23:30,2,0.000,ALERT,213.06,304.78,60.002,1451190604,"201051344000594","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,312673.2,312673.2,8665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190661,78065.00
12/26/2015 23:30,2,0.000,ALERT,213.06,302.37,60.002,1451190604,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,313025.2,313025.2,13326,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451190662,78066.00
12/26/2015 23:30,2,0.000,ALERT,212.38,301.77,59.970,1451190604,"274151322000054","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,580319.1,580319.1,2528,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190664,78067.00
12/26/2015 23:30,2,0.000,ALERT,213.96,304.18,60.002,1451190604,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,301736.0,301736.0,8658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190666,78068.00
12/26/2015 23:30,2,0.000,ALERT,213.06,302.68,60.002,1451190604,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,311291.1,311291.1,13332,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451190668,78069.00
12/26/2015 23:30,2,0.000,ALERT,213.51,304.48,60.007,1451190604,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,314700.2,314700.2,8656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190670,78070.00
12/26/2015 23:30,2,0.000,ALERT,213.96,303.88,60.007,1451190604,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,308586.9,308586.9,8658,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190672,78071.00
12/26/2015 23:30,2,0.000,ALERT,213.51,304.78,60.007,1451190604,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,316247.7,316247.7,8645,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190673,78072.00
12/26/2015 23:30,2,0.000,ALERT,213.51,304.78,60.007,1451190604,"201051344000983","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,311484.0,311484.0,8654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190675,78073.00
12/26/2015 23:30,2,0.000,ALERT,213.74,304.48,60.007,1451190604,"201051344001158","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,306938.0,306938.0,8675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190677,78074.00
12/26/2015 23:30,2,0.000,ALERT,213.96,305.08,59.996,1451190604,"201051344000576","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,309130.7,309130.7,8660,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190679,78075.00
12/26/2015 23:30,2,0.000,ALERT,212.61,301.17,60.012,1451190604,"274151322000087","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,555790.9,555790.9,2537,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451190681,78076.00
12/26/2015 23:45,2,0.000,ALERT,214.64,305.08,59.986,1451191504,"201051344000645","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,309739.9,309739.9,8662,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451191506,78077.00
12/26/2015 23:45,2,0.000,ALERT,213.06,302.07,59.975,1451191504,"274151322000085","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,583045.9,583045.9,2531,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191507,78078.00
12/26/2015 23:45,2,0.000,ALERT,214.64,304.48,59.975,1451191504,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,302605.1,302605.1,8674,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191509,78079.00
12/26/2015 23:45,2,0.000,ALERT,214.19,304.78,59.991,1451191504,"201051344000469","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,303655.0,303655.0,8671,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191511,78080.00
12/26/2015 23:45,2,0.000,ALERT,213.51,303.28,59.986,1451191504,"201051344000646","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,308509.2,308509.2,13307,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451191513,78081.00
12/26/2015 23:45,2,0.000,ALERT,212.61,302.98,60.012,1451191504,"274151322000052","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,590644.7,590644.7,2539,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191515,78082.00
12/26/2015 23:45,2,0.000,ALERT,213.74,303.58,59.981,1451191504,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,313107.3,313107.3,13311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191517,78083.00
12/26/2015 23:45,2,0.000,ALERT,213.29,303.58,59.949,1451191504,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,311601.1,311601.1,13354,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451191519,78084.00
12/26/2015 23:45,2,0.000,ALERT,213.96,304.18,59.986,1451191504,"201051344000582","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,306442.2,306442.2,13311,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451191521,78085.00
12/26/2015 23:45,2,0.000,ALERT,213.06,302.98,59.975,1451191504,"201051344000955","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,315401.3,315401.3,13309,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191523,78086.00
12/26/2015 23:45,2,0.000,ALERT,212.83,301.77,59.944,1451191504,"274151322000094","219011344069620",0.00,-1.50,0,299.97,302.98,0.0,0.0,0.000,476297.3,476297.3,2628,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191525,78087.00
12/26/2015 23:45,2,0.000,ALERT,213.96,306.28,59.981,1451191504,"201051344000579","219011344069620",0.00,-1.00,0,302.98,307.48,0.0,0.0,0.000,317204.6,317204.6,8667,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191526,78088.00
12/26/2015 23:45,2,0.000,ALERT,213.29,303.58,60.028,1451191504,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,313950.3,313950.3,13325,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451191528,78089.00
12/26/2015 23:45,2,0.000,ALERT,213.74,303.58,59.991,1451191504,"201051344000438","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,315663.8,315663.8,13312,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191530,78090.00
12/26/2015 23:45,2,0.000,ALERT,213.96,302.98,60.012,1451191504,"201051344000417","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,309870.3,309870.3,13326,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191532,78091.00
12/26/2015 23:45,2,0.000,ALERT,213.06,302.07,59.975,1451191504,"274151322000083","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,585073.7,585073.7,2549,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191533,78092.00
12/26/2015 23:45,2,0.000,ALERT,213.74,302.07,59.981,1451191504,"274151322000076","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,621411.2,621411.2,2540,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191535,78093.00
12/26/2015 23:45,2,0.000,ALERT,213.96,306.28,59.981,1451191504,"201051344000868","219011344069620",0.00,-1.00,0,302.98,307.48,0.0,0.0,0.000,301267.7,301267.7,8659,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191537,78094.00
12/26/2015 23:45,2,0.000,ALERT,213.06,303.28,59.996,1451191504,"274151322000095","219011344069620",0.00,-1.50,0,301.77,304.78,0.0,0.0,0.000,614324.7,614324.7,2546,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191539,78095.00
12/26/2015 23:45,2,0.000,ALERT,213.74,305.38,59.981,1451191504,"201051344000988","219011344069620",0.00,-1.00,0,299.67,306.58,0.0,0.0,0.000,301582.5,301582.5,8658,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451191541,78096.00
12/26/2015 23:45,2,0.000,ALERT,213.29,302.68,59.933,1451191504,"201051344001025","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,313650.2,313650.2,13314,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191543,78097.00
12/26/2015 23:45,2,0.000,ALERT,213.96,305.08,59.981,1451191504,"201051344000458","219011344069620",0.00,0.50,0,302.37,307.48,0.0,0.0,0.000,311575.8,311575.8,8663,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191544,78098.00
12/26/2015 23:45,2,0.000,ALERT,214.64,305.08,60.012,1451191504,"201051344000853","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,308418.6,308418.6,8673,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191546,78099.00
12/26/2015 23:45,2,0.000,ALERT,213.96,303.58,59.975,1451191504,"201051344000685","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,315242.8,315242.8,13339,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451191548,78100.00
12/26/2015 23:45,2,0.000,ALERT,213.74,302.98,59.975,1451191504,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,312918.9,312918.9,13346,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191550,78101.00
12/26/2015 23:45,2,0.000,ALERT,213.96,303.58,59.996,1451191504,"201051344001145","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,315973.4,315973.4,13350,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451191552,78102.00
12/26/2015 23:45,2,0.000,ALERT,213.74,302.68,59.981,1451191504,"201051344000651","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,310117.7,310117.7,13324,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191554,78103.00
12/26/2015 23:45,2,0.000,ALERT,212.61,301.47,59.970,1451191504,"274151322000088","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,568189.2,568189.2,2526,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191555,78104.00
12/26/2015 23:45,2,0.000,ALERT,213.51,301.17,59.933,1451191504,"274151322000068","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,476227.3,476227.3,2624,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191557,78105.00
12/26/2015 23:45,2,0.000,ALERT,213.29,303.28,59.938,1451191504,"201051344001135","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,306676.3,306676.3,13306,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191559,78106.00
12/26/2015 23:45,2,0.000,ALERT,213.74,305.68,59.944,1451191504,"201051344000594","219011344069620",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,312673.2,312673.2,8667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191561,78107.00
12/26/2015 23:45,2,0.000,ALERT,213.74,302.98,59.981,1451191504,"201051344001203","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,313025.2,313025.2,13328,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191563,78108.00
12/26/2015 23:45,2,0.000,ALERT,212.83,302.37,59.944,1451191504,"274151322000054","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,580319.1,580319.1,2530,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191565,78109.00
12/26/2015 23:45,2,0.000,ALERT,214.41,304.78,60.028,1451191504,"201051344000867","219011344069620",0.00,0.00,0,301.77,307.18,0.0,0.0,0.000,301736.0,301736.0,8660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451191566,78110.00
12/26/2015 23:45,2,0.000,ALERT,213.51,302.98,59.981,1451191504,"201051344001093","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,311291.1,311291.1,13334,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191568,78111.00
12/26/2015 23:45,2,0.000,ALERT,213.96,305.08,59.981,1451191504,"201051344000900","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,314700.2,314700.2,8658,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451191570,78112.00
12/26/2015 23:45,2,0.000,ALERT,214.19,304.48,59.975,1451191504,"201051344000648","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,308586.9,308586.9,8660,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191572,78113.00
12/26/2015 23:45,2,0.000,ALERT,214.19,305.98,59.991,1451191504,"201051344000569","219011344069620",0.00,-1.00,0,303.28,307.78,0.0,0.0,0.000,316247.7,316247.7,8647,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191574,78114.00
12/26/2015 23:45,2,0.000,ALERT,213.74,305.38,59.975,1451191504,"201051344000983","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,311484.0,311484.0,8656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191576,78115.00
12/26/2015 23:45,2,0.000,ALERT,214.19,305.38,59.949,1451191504,"201051344001158","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,306938.0,306938.0,8677,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191577,78116.00
12/26/2015 23:45,2,0.000,ALERT,214.41,305.68,60.007,1451191504,"201051344000576","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,309130.7,309130.7,8662,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191579,78117.00
12/26/2015 23:45,2,0.000,ALERT,212.83,301.17,59.975,1451191504,"274151322000087","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,555790.9,555790.9,2539,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451191581,78118.00
